Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Min),A,33.88
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (Max),A,93.5
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,111.12
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,74.38
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9274
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Min),A,125.88
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,N Current (Max),A,104.25
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,112.62
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.38
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,183.25
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,165.12
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,182.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.62
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Min),A,105.5
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (Max),A,147.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,121.62
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,206.25
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,217.12
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,279.75
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,167.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,245.38
332923,Staple Close,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
332923,Staple Close,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Min),A,30.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (Max),A,115.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,51.62
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.38
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.62
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93536
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96616
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Min),A,117.75
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,N Current (Max),A,92.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,128.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,179.25
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,152.25
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Min),A,111.75
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (Max),A,169.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,130.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,176.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,210.75
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,303.62
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.25
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,166.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,221.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
332923,Staple Close,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97342
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (Max),A,80.75
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95813
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96002
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Min),A,105.12
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,N Current (Max),A,84.75
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,165.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,143.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,193.5
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,161.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,112.75
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.62
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Min),A,103.12
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (Max),A,150.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,143.5
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,223.88
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,205.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,286.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,153.25
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,210.38
332923,Staple Close,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.12
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94211
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95999
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Min),A,119.75
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,N Current (Max),A,96.62
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,144.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,144.88
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,191.25
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.88
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,178.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Min),A,107.5
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (Max),A,147.75
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,204.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,204.25
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,276.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.38
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,158.88
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,252.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
332923,Staple Close,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (Max),A,72.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.88
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94336
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Min),A,155.12
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,N Current (Max),A,116.25
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.88
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,247.88
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,198.12
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,117.75
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,176.62
332923,Staple Close,2024-01-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Min),A,113.62
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (Max),A,181.5
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.75
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,200.25
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.62
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,200.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,329.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,184.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,263.38
332923,Staple Close,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
332923,Staple Close,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98529
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (Max),A,70.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95474
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97833
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Min),A,154.88
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,N Current (Max),A,107.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,152.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,125.38
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,167.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,253.5
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,198.75
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,136.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,214.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,171.62
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Min),A,115.38
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (Max),A,201.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,165.38
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,219.62
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,247.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,364.25
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.75
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,209.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,273.75
332923,Staple Close,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
332923,Staple Close,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98352
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.25
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.12
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.38
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9628
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Min),A,95.38
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,N Current (Max),A,83.12
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,132.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,206.75
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,158.12
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,140.88
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.88
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.12
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,190.88
332923,Staple Close,2024-01-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.88
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (Max),A,138.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.25
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,199.25
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,286.25
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,219.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,294.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,182.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,261.75
332923,Staple Close,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.88
332923,Staple Close,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
