Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98434
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97977
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (Max),A,101.75
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.88
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.5
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.38
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.25
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96274
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Min),A,144.38
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,N Current (Max),A,101.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,134.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,158.62
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,238.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,196.88
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,124.25
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,214.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,175.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Min),A,110.25
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (Max),A,162.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.75
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,172.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,265.5
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.25
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,245.5
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,337.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.12
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,184.38
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,302.88
332923,Staple Close,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
332923,Staple Close,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98025
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (Max),A,76.62
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,148.5
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.75
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.38
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Min),A,130.88
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,N Current (Max),A,97.5
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,103.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,173.5
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,222.25
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,193.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,133.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,237.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.5
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Min),A,109.38
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (Max),A,155.75
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,174.38
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,269.12
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.62
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,249.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,340.25
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,191.25
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,320.62
332923,Staple Close,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
332923,Staple Close,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,63.88
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.974
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99063
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Min),A,183.62
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,N Current (Max),A,142.25
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,174.25
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.88
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,201.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,185.62
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,291.62
332923,Staple Close,2024-01-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,231.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Min),A,116.38
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (Max),A,194.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,163.25
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,242.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.75
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,254.38
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,305.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.25
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,248.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,378.12
332923,Staple Close,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
332923,Staple Close,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9592
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Min),A,31.5
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (Max),A,135.12
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,79.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,199.62
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.75
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,100.38
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Min),A,162.25
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,N Current (Max),A,125.88
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,110.75
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.25
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.75
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,182.5
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,264.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,217.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,142.62
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,272.12
332923,Staple Close,2024-01-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.38
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Min),A,107.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (Max),A,197.62
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,183.12
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,353.38
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,239.25
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,341.12
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,212.62
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,349.38
332923,Staple Close,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
332923,Staple Close,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Min),A,34.12
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (Max),A,111.25
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,73.88
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,176.75
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.5
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.62
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96909
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99106
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Min),A,143.12
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,N Current (Max),A,102.88
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.5
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,244.75
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,179.62
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,144.88
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,250.38
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,196.88
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,247.75
332923,Staple Close,2024-01-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,224.5
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Min),A,107.12
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (Max),A,179.75
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.75
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,244.25
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,395.88
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.62
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,201.38
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,351.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.38
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,263.62
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,344.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
332923,Staple Close,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.5
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (Max),A,77.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.25
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98053
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97388
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Min),A,127.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,N Current (Max),A,93.25
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,138.25
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,211.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,173.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,160.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,223.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,198.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,150.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,246.88
332923,Staple Close,2024-01-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,194.75
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Min),A,108.5
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (Max),A,152.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.12
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,215.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,312.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.12
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,239.75
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,363.62
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.38
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,240.25
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,330.5
332923,Staple Close,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98236
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.75
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.75
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.75
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.62
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97626
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98337
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Min),A,142.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,N Current (Max),A,102.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,139.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,206.62
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,176.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,152.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,275.88
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,223.38
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,143.75
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
332923,Staple Close,2024-01-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.5
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Min),A,107.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (Max),A,174.38
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.38
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,224.25
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,326.88
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.88
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,226.38
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,396.38
