Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.38
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,236.88
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,303.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.12
332923,Staple Close,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,52.38
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,138.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.88
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,N Current (Max),A,85.5
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,188.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,153.12
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,147.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,211.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,180.25
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,139.88
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,205.12
332923,Staple Close,2024-01-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Min),A,104.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (Max),A,129.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,201.75
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,299.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,221.38
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,289.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.38
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,216.62
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,310.75
332923,Staple Close,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.88
332923,Staple Close,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99124
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Min),A,32.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (Max),A,71.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.75
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.88
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.88
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.12
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97708
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97241
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98364
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Min),A,116.12
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,N Current (Max),A,91.25
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,187.88
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,146.5
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,162.25
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,221.5
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,192.25
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,151.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,226.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,182.88
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Min),A,99.38
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (Max),A,147.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,194.75
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,287.25
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.12
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,232.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,306.88
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,236.62
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,339.12
332923,Staple Close,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.75
332923,Staple Close,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Min),A,32.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (Max),A,81.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,136.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96536
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98166
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Min),A,145.12
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,N Current (Max),A,106.75
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,100.88
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,160.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,123.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,158.62
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,243.88
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,199.62
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,136.75
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,218.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,185.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Min),A,110.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (Max),A,184.12
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.75
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,179.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,242.38
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,229.38
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,345.38
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.25
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,253.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,375.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
332923,Staple Close,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (Max),A,114.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,167.5
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.88
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,192.62
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,154.25
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Min),A,143.75
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,N Current (Max),A,108.75
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,174.25
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,135.88
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,168.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,252.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,208.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,142.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,267.88
332923,Staple Close,2024-01-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.62
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Min),A,102.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (Max),A,181.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,142.25
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,206.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,332.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,247.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,349.75
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.25
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,281.12
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,402.75
332923,Staple Close,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.38
332923,Staple Close,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98914
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (Max),A,94.38
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.25
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98157
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Min),A,148.5
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,N Current (Max),A,106.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,104.12
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,201.62
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,165.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,254.38
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,210.38
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,145.62
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,259.62
332923,Staple Close,2024-01-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,196.5
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Min),A,101.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (Max),A,183.62
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.25
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,207.62
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,334.75
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.12
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,256.88
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,385.38
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,263.5
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,387.88
332923,Staple Close,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.38
332923,Staple Close,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Min),A,29.25
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (Max),A,65.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.38
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.25
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,154.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Min),A,116.38
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,N Current (Max),A,88.12
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,141.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,194.12
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,170.12
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,163.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,281.5
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,214.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,135.5
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,222.38
332923,Staple Close,2024-01-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,166.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Min),A,96.88
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (Max),A,139.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,232.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,323.5
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.75
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,253.38
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,359.25
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.12
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,225.88
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,326.62
332923,Staple Close,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.38
332923,Staple Close,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (Max),A,83.38
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,150.5
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.62
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,116.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,97.25
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98868
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Min),A,128.62
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,N Current (Max),A,88.25
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,208.25
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.38
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,168.25
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,248.62
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,205.12
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,162.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,229.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,198.62
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
