Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Min),A,94.38
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (Max),A,150.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.38
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,211.12
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,328.88
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,247.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,344.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,230.75
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,317.12
332923,Staple Close,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.12
332923,Staple Close,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99631
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (Max),A,125.75
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,86.75
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,133.12
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99042
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Min),A,120.12
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,N Current (Max),A,81.25
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,149.12
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,227.38
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,182.12
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,148.88
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,255.62
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,205.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,163.12
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,247.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,206.75
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Min),A,93.12
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (Max),A,144.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.62
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,274.38
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,383.88
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.25
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,225.75
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,348.25
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.38
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,223.75
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,320.5
332923,Staple Close,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
332923,Staple Close,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (Max),A,119.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,183.12
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99051
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Min),A,181.88
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,N Current (Max),A,98.12
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,157.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,222.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,190.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.5
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,227.75
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,176.38
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,163.5
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,304.5
332923,Staple Close,2024-01-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,223.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Min),A,92.88
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (Max),A,181.75
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.12
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,239.62
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,388.88
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.12
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,218.88
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,328.38
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.62
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,225.25
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,379.75
332923,Staple Close,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.88
332923,Staple Close,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98779
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (Max),A,87.75
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.88
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,104.25
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.75
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.991
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97229
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Min),A,177.25
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,N Current (Max),A,107.38
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,144.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,265.5
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,210.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.25
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,234.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,178.38
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,206.5
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,310.38
332923,Staple Close,2024-01-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,248.12
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Min),A,97.12
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (Max),A,198.5
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,224.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,359.75
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.25
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,193.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,367.12
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.12
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,259.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,401.62
332923,Staple Close,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.88
332923,Staple Close,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99008
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Min),A,25.12
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (Max),A,78.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.75
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,101.5
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97772
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Min),A,156.88
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,N Current (Max),A,102.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,174.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,265.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,219.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,149.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,260.75
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,201.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,142.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,327.75
332923,Staple Close,2024-01-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,230.5
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Min),A,90.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (Max),A,182.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.38
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,249.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,365.12
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,218.12
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,365.25
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,195.62
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,428.25
332923,Staple Close,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99359
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (Max),A,86.75
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98965
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Min),A,121.38
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,150.12
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,228.75
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,190.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,170.5
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,278.5
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,225.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,141.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,210.25
332923,Staple Close,2024-01-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,178.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Min),A,85.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (Max),A,153.38
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.75
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,256.75
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,353.12
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,252.12
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,371.38
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,282.62
332923,Staple Close,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.88
332923,Staple Close,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (Max),A,93.38
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.38
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.12
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.38
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97821
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Min),A,99.5
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,116.38
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,214.12
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,165.75
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,152.5
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,261.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,190.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,128.5
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,206.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,167.5
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Min),A,80.38
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (Max),A,162.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,106.75
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,177.25
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,319.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.88
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,219.62
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,370.25
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,157.62
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,258.25
332923,Staple Close,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
332923,Staple Close,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98065
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97433
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (Max),A,87.88
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,131.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98566
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Min),A,122.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,N Current (Max),A,78.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,113.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,202.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,162.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,158.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,264.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,196.62
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,210.62
332923,Staple Close,2024-01-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.75
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
