Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Min),A,82.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (Max),A,153.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,161.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,271.38
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.75
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,229.62
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,354.12
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,262.88
332923,Staple Close,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
332923,Staple Close,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (Max),A,108.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.12
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Min),A,138.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,N Current (Max),A,109.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,95.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,173.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,150.25
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,261.75
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,210.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,169.38
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,236.25
332923,Staple Close,2024-01-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,209.75
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Min),A,100.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (Max),A,181.5
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,138.75
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,132.25
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,226.75
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,222.75
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,356.25
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,199.62
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,285.25
332923,Staple Close,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.88
332923,Staple Close,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98785
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (Max),A,102.38
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97086
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Min),A,141.38
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,N Current (Max),A,102.75
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,105.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,120.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,198.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,173.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,257.5
332923,Staple Close,2024-01-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Min),A,82.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (Max),A,149.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,148.12
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,217.38
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.25
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,198.88
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,298.75
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,222.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,310.5
332923,Staple Close,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
332923,Staple Close,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Min),A,23.88
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (Max),A,101.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.5
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,139.75
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Min),A,118.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,N Current (Max),A,79.12
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,190.88
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,140.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.88
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,202.12
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,160.12
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,142.88
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,223.5
332923,Staple Close,2024-01-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,188.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Min),A,76.62
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (Max),A,151.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,155.25
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,226.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.75
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,209.75
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,297.5
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,203.38
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,301.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.25
332923,Staple Close,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98868
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (Max),A,112.88
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,160.62
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97488
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Min),A,97.75
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.88
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,137.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,199.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,164.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,128.62
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Min),A,82.5
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (Max),A,146.75
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,122.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,225.75
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.12
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,213.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,312.88
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,180.75
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,275.38
332923,Staple Close,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.25
332923,Staple Close,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94238
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Min),A,27.12
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (Max),A,84.75
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.62
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95572
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Min),A,115.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,N Current (Max),A,74.62
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.62
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,111.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.75
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,119.75
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,199.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,150.88
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Min),A,78.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (Max),A,131.75
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,211.38
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.12
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,169.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,241.25
332923,Staple Close,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
332923,Staple Close,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (Max),A,72.25
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,41.62
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89252
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Min),A,151.88
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,N Current (Max),A,94.5
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,174.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.88
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,109.12
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,176.5
332923,Staple Close,2024-01-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Min),A,81.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (Max),A,164.5
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,77.88
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,160.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.12
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,148.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,268.25
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.12
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,152.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,224.75
332923,Staple Close,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
332923,Staple Close,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9324
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (Max),A,96.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,39.25
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,115.62
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Min),A,118.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,N Current (Max),A,87.0
