Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,107.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.12
332923,Staple Close,2024-01-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.62
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Min),A,78.75
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (Max),A,174.62
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,83.75
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,141.38
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,277.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,149.25
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,205.12
332923,Staple Close,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
332923,Staple Close,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91717
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90701
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (Max),A,128.75
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.12
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.25
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90863
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93704
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Min),A,133.25
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,N Current (Max),A,94.25
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.12
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.88
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.88
332923,Staple Close,2024-01-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Min),A,68.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (Max),A,145.88
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (Max),A,151.75
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (Max),A,232.25
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (Max),A,219.12
332923,Staple Close,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.62
332923,Staple Close,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93866
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97836
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94717
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (Max),A,87.5
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92438
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91202
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Min),A,100.88
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,N Current (Max),A,70.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,115.25
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.5
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Min),A,65.88
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (Max),A,117.12
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (Max),A,162.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Min),A,105.75
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (Max),A,198.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (Max),A,183.38
332923,Staple Close,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93707
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93469
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (Max),A,81.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90527
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88385
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Min),A,115.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,N Current (Max),A,75.38
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.5
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,169.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,117.62
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (Max),A,138.5
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.12
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (Max),A,134.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Min),A,102.25
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (Max),A,170.5
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (Max),A,213.25
332923,Staple Close,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
332923,Staple Close,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94449
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (Max),A,59.5
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.75
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86267
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87323
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Min),A,144.25
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,N Current (Max),A,99.88
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
332923,Staple Close,2024-01-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Min),A,70.38
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (Max),A,167.62
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.62
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,161.12
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,120.88
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,217.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
332923,Staple Close,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96271
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96347
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (Max),A,95.12
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84231
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80969
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Min),A,150.25
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,N Current (Max),A,95.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.38
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Min),A,71.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (Max),A,164.5
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.25
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,162.75
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,222.38
332923,Staple Close,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
332923,Staple Close,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95007
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89566
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (Max),A,51.25
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.38
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85156
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80102
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Min),A,101.25
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,N Current (Max),A,67.75
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,120.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Min),A,66.12
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,129.75
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,132.12
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,164.5
332923,Staple Close,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332923,Staple Close,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96768
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,107.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
