Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84891
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81405
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96085
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Min),A,102.62
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
332923,Staple Close,2024-01-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (Max),A,108.12
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (Max),A,125.62
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (Max),A,165.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332923,Staple Close,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94546
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88351
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91296
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (Max),A,81.5
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77255
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82138
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96924
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Min),A,110.12
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,N Current (Max),A,84.88
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.5
332923,Staple Close,2024-01-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (Max),A,129.25
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.12
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (Max),A,155.25
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (Max),A,168.75
332923,Staple Close,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
332923,Staple Close,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91586
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93072
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.88
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84402
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87808
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Min),A,112.88
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,N Current (Max),A,78.5
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.75
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,106.88
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Min),A,67.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (Max),A,120.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Min),A,97.62
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (Max),A,178.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
332923,Staple Close,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88086
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.25
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85437
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75134
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Min),A,139.75
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,N Current (Max),A,88.25
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,162.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Min),A,70.25
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (Max),A,150.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (Max),A,121.38
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (Max),A,197.12
332923,Staple Close,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
332923,Staple Close,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81427
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93759
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (Max),A,59.38
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75531
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Min),A,161.5
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,N Current (Max),A,98.75
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,85.5
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,200.88
332923,Staple Close,2024-01-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Min),A,75.62
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (Max),A,165.5
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.25
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,168.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.38
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,108.88
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,102.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,218.62
332923,Staple Close,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
332923,Staple Close,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89926
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94958
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (Max),A,66.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82968
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72717
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97906
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Min),A,146.88
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,N Current (Max),A,110.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,113.88
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.12
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.25
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,183.12
332923,Staple Close,2024-01-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Min),A,75.12
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (Max),A,158.75
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.25
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,170.5
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,119.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,216.25
332923,Staple Close,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
332923,Staple Close,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,8.56
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90741
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94696
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (Max),A,85.62
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65454
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83297
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Min),A,117.75
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,N Current (Max),A,92.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.25
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.12
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,131.88
332923,Staple Close,2024-01-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Min),A,70.62
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (Max),A,137.5
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.12
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,171.38
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,174.5
332923,Staple Close,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
332923,Staple Close,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95035
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95877
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (Max),A,73.62
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
