Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.25
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.56234
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79895
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Min),A,189.62
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,N Current (Max),A,131.88
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,116.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,207.62
332923,Staple Close,2024-01-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,141.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Min),A,79.75
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (Max),A,186.25
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.62
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,96.12
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,75.75
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,160.88
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,115.38
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,239.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
332923,Staple Close,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97479
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95386
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (Max),A,93.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.62
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,124.5
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.12
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61175
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92862
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Min),A,131.88
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,N Current (Max),A,108.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,136.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Min),A,88.75
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (Max),A,168.75
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,121.88
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,227.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,217.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
332923,Staple Close,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96118
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96564
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89526
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.12
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71652
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81915
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Min),A,155.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,N Current (Max),A,113.75
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,165.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Min),A,72.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (Max),A,146.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,120.12
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,195.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,128.25
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
332923,Staple Close,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
332923,Staple Close,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95914
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9686
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (Max),A,56.25
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.94
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75586
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80581
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Min),A,142.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,N Current (Max),A,94.12
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,155.12
332923,Staple Close,2024-01-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Min),A,76.38
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (Max),A,158.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,124.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,141.62
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,117.12
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,212.88
332923,Staple Close,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.75
332923,Staple Close,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89636
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (Max),A,100.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.25
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58669
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8143
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Min),A,148.5
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,N Current (Max),A,96.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.12
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,165.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.75
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Min),A,61.5
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (Max),A,146.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.25
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,114.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,148.25
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,195.62
332923,Staple Close,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97433
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90668
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,100.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6965
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8255
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94849
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Min),A,104.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,N Current (Max),A,73.5
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.5
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,115.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (Max),A,112.5
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.12
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,57.25
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,120.38
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,181.75
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,143.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
332923,Staple Close,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93164
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90433
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (Max),A,68.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.88
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.59136
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76172
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Min),A,143.75
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,N Current (Max),A,90.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.12
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Min),A,62.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (Max),A,155.38
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (Max),A,112.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Min),A,65.75
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (Max),A,141.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (Max),A,180.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96271
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
