Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (Max),A,78.88
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70065
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65823
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Min),A,122.88
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,N Current (Max),A,85.5
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Min),A,60.38
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (Max),A,124.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Min),A,56.75
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (Max),A,161.25
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (Max),A,162.5
332923,Staple Close,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
332923,Staple Close,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98068
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80102
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91983
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.38
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.75
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.44
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82702
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88684
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95859
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.62
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
332923,Staple Close,2024-01-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Min),A,58.38
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (Max),A,105.5
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Min),A,54.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (Max),A,126.62
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.12
332923,Staple Close,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
332923,Staple Close,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88095
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85531
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (Max),A,100.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49462
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82007
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Min),A,139.38
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,N Current (Max),A,105.88
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.75
332923,Staple Close,2024-01-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.75
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Min),A,65.12
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (Max),A,130.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (Max),A,147.5
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (Max),A,170.25
332923,Staple Close,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
332923,Staple Close,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91324
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49688
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81372
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Min),A,143.88
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,N Current (Max),A,104.38
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.88
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,157.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Min),A,60.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (Max),A,141.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (Max),A,119.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Min),A,55.38
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (Max),A,138.12
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (Max),A,179.5
332923,Staple Close,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
332923,Staple Close,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,12.31
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98553
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90271
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92282
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.88
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87051
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89358
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Min),A,108.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,50.5
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,135.38
332923,Staple Close,2024-01-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (Max),A,106.12
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.38
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (Max),A,151.88
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (Max),A,159.5
332923,Staple Close,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
332923,Staple Close,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85794
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95459
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (Max),A,71.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6715
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92969
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95499
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Min),A,121.12
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,N Current (Max),A,81.25
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Min),A,57.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (Max),A,113.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.12
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Min),A,47.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (Max),A,129.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (Max),A,148.5
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
332923,Staple Close,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94836
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71008
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86734
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Min),A,131.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,N Current (Max),A,90.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.75
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332923,Staple Close,2024-01-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.25
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Min),A,60.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (Max),A,125.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Min),A,58.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (Max),A,116.38
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (Max),A,140.5
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Min),A,100.88
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (Max),A,191.62
332923,Staple Close,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
332923,Staple Close,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
