Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95996
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73596
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84005
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97491
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Min),A,130.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,N Current (Max),A,98.5
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.5
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.25
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,155.62
332923,Staple Close,2024-01-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.12
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (Max),A,133.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Min),A,56.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (Max),A,136.75
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Min),A,126.25
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (Max),A,197.5
332923,Staple Close,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
332923,Staple Close,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96338
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (Max),A,102.62
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87707
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91479
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96936
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Min),A,109.25
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,N Current (Max),A,77.5
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.75
332923,Staple Close,2024-01-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Min),A,56.62
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (Max),A,132.38
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (Max),A,145.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Min),A,95.75
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (Max),A,220.62
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Min),A,118.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (Max),A,185.38
332923,Staple Close,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
332923,Staple Close,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95456
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94177
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (Max),A,87.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.62
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85837
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85907
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96796
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Min),A,126.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,N Current (Max),A,81.62
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
332923,Staple Close,2024-01-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.5
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Min),A,62.62
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (Max),A,123.5
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (Max),A,125.88
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (Max),A,183.75
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Min),A,98.75
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
332923,Staple Close,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97436
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95102
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88855
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (Max),A,71.62
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77877
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7691
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96432
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Min),A,122.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,69.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Min),A,61.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.62
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Min),A,75.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (Max),A,140.75
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (Max),A,152.62
332923,Staple Close,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
332923,Staple Close,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9617
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96921
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9118
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (Max),A,97.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-78.81
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62353
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82126
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98196
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Min),A,150.38
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,N Current (Max),A,115.12
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.88
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,175.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.12
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Min),A,86.5
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (Max),A,142.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,112.12
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (Max),A,96.75
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (Max),A,172.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Min),A,110.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
332923,Staple Close,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
332923,Staple Close,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94311
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89029
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (Max),A,107.88
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69638
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87155
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96188
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Min),A,106.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,101.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,123.12
332923,Staple Close,2024-01-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (Max),A,131.62
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (Max),A,100.5
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (Max),A,178.88
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (Max),A,158.88
332923,Staple Close,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95517
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.62
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79321
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83136
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Min),A,150.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,N Current (Max),A,83.62
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,167.25
332923,Staple Close,2024-01-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (Max),A,155.5
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.62
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (Max),A,118.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Min),A,93.5
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (Max),A,165.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Min),A,98.38
