Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (Max),A,205.75
332923,Staple Close,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
332923,Staple Close,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93692
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (Max),A,82.12
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.62
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86206
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87247
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97519
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Min),A,155.62
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,N Current (Max),A,91.12
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.38
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Min),A,67.38
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (Max),A,161.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.12
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Min),A,73.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (Max),A,123.62
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (Max),A,236.25
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (Max),A,230.75
332923,Staple Close,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332923,Staple Close,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93841
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99112
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (Max),A,116.88
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,56.62
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,139.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94043
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97891
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Min),A,122.62
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.38
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,160.62
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,146.38
332923,Staple Close,2024-01-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Min),A,70.75
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (Max),A,160.88
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.88
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Min),A,153.88
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (Max),A,253.88
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
332923,Staple Close,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332923,Staple Close,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9216
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91797
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (Max),A,99.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94372
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Min),A,91.38
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,N Current (Max),A,61.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.38
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,147.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,95.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (Max),A,119.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.62
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Min),A,83.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (Max),A,175.12
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Min),A,138.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (Max),A,230.62
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Min),A,112.88
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95859
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97009
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97177
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92343
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Min),A,121.25
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,147.88
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.62
332923,Staple Close,2024-01-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.77
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Min),A,64.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (Max),A,121.5
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Min),A,117.25
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (Max),A,188.38
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.25
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (Max),A,186.88
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (Max),A,220.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
332923,Staple Close,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98889
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93747
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Min),A,18.88
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (Max),A,111.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.88
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97412
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92282
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9841
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Min),A,122.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,87.75
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,156.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,186.88
332923,Staple Close,2024-01-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.75
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Min),A,61.25
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (Max),A,121.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (Max),A,216.62
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Min),A,122.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (Max),A,235.25
332923,Staple Close,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332923,Staple Close,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96234
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (Max),A,101.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.5
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90573
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Min),A,134.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,N Current (Max),A,100.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.62
332923,Staple Close,2024-01-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Min),A,66.75
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (Max),A,133.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (Max),A,181.5
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (Max),A,223.38
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Min),A,147.88
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
332923,Staple Close,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.25
332923,Staple Close,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95761
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (Max),A,65.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,98.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91873
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91833
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Min),A,101.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,N Current (Max),A,77.25
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.38
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,133.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,151.5
332923,Staple Close,2024-01-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.12
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
