Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Min),A,68.75
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (Max),A,124.12
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.12
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (Max),A,183.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (Max),A,194.38
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Min),A,136.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98151
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (Max),A,71.25
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9364
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94202
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.12
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,95.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,169.62
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.62
332923,Staple Close,2024-01-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (Max),A,111.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Min),A,113.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (Max),A,179.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.38
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Min),A,128.88
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (Max),A,208.75
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Min),A,132.62
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (Max),A,211.5
332923,Staple Close,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
332923,Staple Close,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95547
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94479
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94717
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Min),A,105.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,142.62
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,166.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.62
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Min),A,66.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (Max),A,105.75
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.38
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (Max),A,158.88
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (Max),A,208.5
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Min),A,123.38
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
332923,Staple Close,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96167
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95636
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96374
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95978
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Min),A,96.75
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,N Current (Max),A,64.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,152.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
332923,Staple Close,2024-01-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Min),A,66.88
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (Max),A,117.38
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Min),A,96.38
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (Max),A,218.75
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (Max),A,175.5
332923,Staple Close,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
332923,Staple Close,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95572
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96194
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97958
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (Max),A,65.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9733
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Min),A,96.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,N Current (Max),A,64.75
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.88
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,76.5
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,131.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (Max),A,113.5
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.25
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Min),A,84.12
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (Max),A,153.88
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Min),A,112.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (Max),A,214.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
332923,Staple Close,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332923,Staple Close,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95154
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,95.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96979
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Min),A,94.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,N Current (Max),A,69.25
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,141.5
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,180.5
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,146.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,96.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,176.5
332923,Staple Close,2024-01-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (Max),A,137.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.88
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (Max),A,187.75
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Min),A,142.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (Max),A,230.88
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Min),A,149.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (Max),A,235.62
332923,Staple Close,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93896
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96359
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (Max),A,57.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Min),A,133.12
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,N Current (Max),A,95.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.5
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.25
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,164.38
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,188.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Min),A,89.12
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (Max),A,157.25
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Min),A,85.38
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (Max),A,137.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (Max),A,237.88
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Min),A,150.38
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (Max),A,254.25
332923,Staple Close,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
332923,Staple Close,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93994
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (Max),A,89.62
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95285
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95398
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98025
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Min),A,105.25
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,N Current (Max),A,77.62
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,147.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,120.38
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,168.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
