Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Min),A,65.38
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (Max),A,148.62
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,100.88
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (Max),A,186.88
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Min),A,155.75
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (Max),A,250.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Min),A,134.25
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (Max),A,243.75
332923,Staple Close,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
332923,Staple Close,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (Max),A,110.12
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.88
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94513
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94794
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Min),A,122.25
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,N Current (Max),A,86.12
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.38
332923,Staple Close,2024-01-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Min),A,65.88
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (Max),A,113.88
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Min),A,139.25
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (Max),A,247.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.25
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Min),A,130.62
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (Max),A,227.12
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Min),A,141.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (Max),A,267.5
332923,Staple Close,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
332923,Staple Close,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95218
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (Max),A,77.25
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,45.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.25
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95129
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98483
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Min),A,126.88
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,N Current (Max),A,80.62
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.12
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,157.38
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,113.5
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,175.5
332923,Staple Close,2024-01-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.25
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Min),A,71.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (Max),A,152.75
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.38
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Min),A,94.5
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (Max),A,160.38
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Min),A,164.62
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (Max),A,253.38
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Min),A,162.12
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (Max),A,269.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (Max),A,77.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92779
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94137
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96158
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Min),A,103.75
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,N Current (Max),A,68.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,163.88
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
332923,Staple Close,2024-01-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Min),A,63.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (Max),A,138.12
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.12
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Min),A,95.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (Max),A,138.62
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Min),A,139.12
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (Max),A,210.38
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (Max),A,233.12
332923,Staple Close,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
332923,Staple Close,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (Max),A,98.62
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,35.88
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.12
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.75
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92102
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Min),A,82.25
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,N Current (Max),A,59.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.5
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.38
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,119.75
332923,Staple Close,2024-01-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Min),A,64.12
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (Max),A,120.88
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.12
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Min),A,85.75
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (Max),A,173.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Min),A,122.38
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (Max),A,212.25
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Min),A,106.38
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332923,Staple Close,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97388
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88904
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94815
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Min),A,83.75
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.75
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,104.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Min),A,63.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (Max),A,129.5
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Min),A,88.62
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (Max),A,227.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
332923,Staple Close,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97925
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97397
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (Max),A,80.75
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90283
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Min),A,93.62
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,N Current (Max),A,69.75
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332923,Staple Close,2024-01-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Min),A,58.62
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (Max),A,103.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.88
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (Max),A,203.88
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
332923,Staple Close,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93942
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9848
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (Max),A,58.5
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.12
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91113
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93448
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94409
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Min),A,68.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,N Current (Max),A,51.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.88
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
