Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.62
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332923,Staple Close,2024-01-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.38
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Min),A,56.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (Max),A,92.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Min),A,94.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (Max),A,166.12
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (Max),A,175.75
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (Max),A,153.38
332923,Staple Close,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332923,Staple Close,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9577
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (Max),A,63.62
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90603
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95233
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.88
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.12
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Min),A,57.12
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (Max),A,123.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.38
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (Max),A,152.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Min),A,120.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (Max),A,202.5
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.25
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (Max),A,172.38
332923,Staple Close,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9472
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (Max),A,64.38
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.5
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.75
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90948
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9158
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95209
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Min),A,75.12
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.88
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.5
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.62
332923,Staple Close,2024-01-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Min),A,52.62
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (Max),A,120.12
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (Max),A,115.38
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Min),A,99.62
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (Max),A,160.12
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Min),A,100.25
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (Max),A,210.38
332923,Staple Close,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332923,Staple Close,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93823
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89487
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (Max),A,36.12
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88977
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93426
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Min),A,61.75
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.88
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Min),A,50.38
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (Max),A,87.25
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (Max),A,162.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (Max),A,133.75
332923,Staple Close,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
332923,Staple Close,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92178
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92172
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (Max),A,26.88
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91839
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95819
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92889
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Min),A,99.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,N Current (Max),A,69.88
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,152.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.88
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
332923,Staple Close,2024-01-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Min),A,58.25
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (Max),A,105.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.75
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (Max),A,122.25
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Min),A,121.38
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (Max),A,183.5
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (Max),A,120.12
332923,Staple Close,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
332923,Staple Close,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84735
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94308
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (Max),A,51.62
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91043
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94257
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90573
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Min),A,66.25
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,N Current (Max),A,54.75
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.5
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Min),A,53.75
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (Max),A,107.75
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (Max),A,102.62
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (Max),A,180.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Min),A,87.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.62
332923,Staple Close,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8945
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89676
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97604
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (Max),A,44.5
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.25
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90213
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90997
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92584
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,N Current (Max),A,53.75
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,129.88
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
332923,Staple Close,2024-01-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Min),A,58.12
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (Max),A,88.12
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (Max),A,99.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (Max),A,156.25
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (Max),A,139.25
332923,Staple Close,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332923,Staple Close,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.06
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83743
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93866
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98315
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (Max),A,67.88
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88647
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85092
