Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92868
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Min),A,59.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332923,Staple Close,2024-01-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Min),A,54.5
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (Max),A,108.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.38
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (Max),A,126.5
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Min),A,100.88
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (Max),A,161.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
332923,Staple Close,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88739
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94257
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (Max),A,43.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85342
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84771
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92029
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Min),A,50.88
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Min),A,55.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (Max),A,73.62
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.88
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (Max),A,88.38
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (Max),A,113.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (Max),A,116.12
332923,Staple Close,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
332923,Staple Close,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93426
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90207
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94583
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (Max),A,52.88
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.88
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86862
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85464
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88806
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.25
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Min),A,48.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (Max),A,66.25
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.38
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (Max),A,112.38
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Min),A,76.88
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332923,Staple Close,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332923,Staple Close,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90439
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.62
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87143
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83786
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91846
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Min),A,50.75
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,N Current (Max),A,42.62
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332923,Staple Close,2024-01-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Min),A,50.38
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (Max),A,77.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Min),A,82.88
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
332923,Staple Close,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332923,Staple Close,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94632
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93548
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.25
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88089
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83035
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92215
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,N Current (Max),A,43.12
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332923,Staple Close,2024-01-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Min),A,52.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (Max),A,70.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.38
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Min),A,87.25
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (Max),A,105.25
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332923,Staple Close,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92615
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88775
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (Max),A,52.75
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87634
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84826
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92477
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.38
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Min),A,54.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (Max),A,79.75
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (Max),A,128.62
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (Max),A,112.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
332923,Staple Close,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88287
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92709
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.19
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8692
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85208
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Min),A,53.25
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,N Current (Max),A,46.38
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332923,Staple Close,2024-01-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Min),A,55.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (Max),A,82.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,67.38
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (Max),A,128.88
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Min),A,80.25
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
332923,Staple Close,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87161
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93188
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94589
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (Max),A,67.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
