Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84985
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8446
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9136
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.62
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (Max),A,80.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Min),A,88.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
332923,Staple Close,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
332923,Staple Close,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85751
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90704
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (Max),A,60.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85574
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82052
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91656
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Min),A,56.62
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (Max),A,78.5
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.25
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332923,Staple Close,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91058
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (Max),A,73.12
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.19
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86822
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80374
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90695
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Min),A,55.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.38
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.38
332923,Staple Close,2024-01-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Min),A,52.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (Max),A,78.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.62
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Min),A,70.25
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (Max),A,93.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Min),A,87.62
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (Max),A,99.25
332923,Staple Close,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
332923,Staple Close,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94025
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93771
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,17.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.25
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.44
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83896
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82113
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90817
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Min),A,56.25
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Min),A,56.25
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (Max),A,80.38
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (Max),A,132.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Min),A,76.25
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (Max),A,100.5
332923,Staple Close,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
332923,Staple Close,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89764
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89764
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92065
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (Max),A,26.5
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84762
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8436
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91748
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,60.12
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Min),A,58.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (Max),A,75.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.88
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (Max),A,76.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
332923,Staple Close,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90027
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92367
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9237
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85641
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85391
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Min),A,54.62
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
332923,Staple Close,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Min),A,55.38
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (Max),A,79.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.38
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Min),A,64.25
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Min),A,91.62
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (Max),A,103.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332923,Staple Close,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89236
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91327
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (Max),A,65.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88183
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85119
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89865
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Min),A,54.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Min),A,52.88
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (Max),A,77.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Min),A,74.38
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (Max),A,99.75
332923,Staple Close,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8931
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93021
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92361
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Min),A,14.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
