Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91571
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84225
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89386
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Min),A,45.75
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Min),A,51.12
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (Max),A,62.5
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Min),A,90.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
332923,Staple Close,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9014
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92892
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (Max),A,50.75
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.12
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.25
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89886
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84762
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89206
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
332923,Staple Close,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Min),A,55.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (Max),A,90.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (Max),A,135.12
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (Max),A,130.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
332923,Staple Close,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91986
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92834
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96033
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (Max),A,54.38
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8739
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83084
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91397
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Min),A,59.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (Max),A,45.25
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.12
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.62
332923,Staple Close,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Min),A,53.88
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (Max),A,80.12
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (Max),A,131.38
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332923,Staple Close,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
332923,Staple Close,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88165
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89911
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93014
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86297
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85397
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91888
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (Max),A,45.88
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Min),A,56.25
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (Max),A,75.38
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Min),A,92.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88907
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92691
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93017
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (Max),A,29.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82907
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85089
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9118
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
332923,Staple Close,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (Max),A,73.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.25
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Min),A,62.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (Max),A,105.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
332923,Staple Close,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87866
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92337
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94864
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (Max),A,67.75
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86242
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86481
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90811
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Min),A,55.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (Max),A,47.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332923,Staple Close,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Min),A,57.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (Max),A,85.75
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.88
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.12
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (Max),A,142.75
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.12
332923,Staple Close,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85715
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91589
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (Max),A,70.62
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,21.88
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86786
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89419
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90726
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Min),A,58.12
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (Max),A,48.12
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,93.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Min),A,60.88
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (Max),A,97.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.12
332923,Staple Close,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80755
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93509
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9425
