Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84887
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87112
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89053
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Min),A,51.75
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (Max),A,45.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.12
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (Max),A,75.12
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (Max),A,111.12
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Min),A,77.75
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (Max),A,105.38
332923,Staple Close,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
332923,Staple Close,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.88
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87951
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93216
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9212
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (Max),A,35.88
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85391
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86538
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90411
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Min),A,54.25
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (Max),A,46.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332923,Staple Close,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Min),A,59.88
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (Max),A,76.5
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Min),A,96.75
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (Max),A,111.25
332923,Staple Close,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
332923,Staple Close,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92062
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91876
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85577
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86877
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92038
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.75
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Min),A,61.62
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (Max),A,85.38
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Min),A,65.75
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
332923,Staple Close,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9317
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9411
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95285
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (Max),A,45.88
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.88
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.69
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84768
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86874
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.12
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (Max),A,50.38
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (Max),A,79.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Min),A,93.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332923,Staple Close,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
332923,Staple Close,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90961
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90188
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95325
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86844
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87494
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94842
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Min),A,70.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (Max),A,52.62
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (Max),A,99.5
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (Max),A,92.12
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (Max),A,140.38
332923,Staple Close,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87561
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90356
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93219
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84048
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89566
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93857
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Min),A,81.12
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (Max),A,58.5
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,118.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Min),A,69.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (Max),A,101.12
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,80.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Min),A,101.12
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (Max),A,150.25
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (Max),A,128.62
332923,Staple Close,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86099
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96387
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92825
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (Max),A,62.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85245
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94977
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93826
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Min),A,89.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (Max),A,76.75
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
332923,Staple Close,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Min),A,89.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (Max),A,129.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.75
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (Max),A,198.62
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Min),A,99.88
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (Max),A,124.75
332923,Staple Close,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
332923,Staple Close,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.62
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
