Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8923
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (Max),A,77.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85711
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86203
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94797
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (Max),A,61.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.62
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,69.62
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Min),A,77.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (Max),A,102.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Min),A,128.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (Max),A,171.38
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
332923,Staple Close,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
332923,Staple Close,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93335
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96045
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (Max),A,55.38
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86026
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85742
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94046
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Min),A,72.88
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (Max),A,60.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.62
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.38
332923,Staple Close,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Min),A,80.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (Max),A,104.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Min),A,133.5
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (Max),A,153.62
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Min),A,101.75
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (Max),A,140.5
332923,Staple Close,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
332923,Staple Close,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94226
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98502
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (Max),A,52.62
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.25
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.38
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.38
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85711
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84689
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92654
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.88
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.38
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Min),A,77.62
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (Max),A,96.62
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.25
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Min),A,132.12
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (Max),A,134.5
332923,Staple Close,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
332923,Staple Close,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (Max),A,78.5
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.88
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86215
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90109
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92911
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (Max),A,66.5
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
332923,Staple Close,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Min),A,79.38
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (Max),A,111.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Min),A,80.38
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (Max),A,104.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (Max),A,181.12
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Min),A,108.62
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (Max),A,148.62
332923,Staple Close,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332923,Staple Close,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94794
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96326
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.62
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,60.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89181
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91278
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92551
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Min),A,71.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
332923,Staple Close,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Min),A,83.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (Max),A,114.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.62
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Min),A,145.62
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (Max),A,197.88
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Min),A,108.25
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (Max),A,144.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332923,Staple Close,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-15T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91162
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91818
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92297
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91202
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94101
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Min),A,84.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (Max),A,56.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Min),A,69.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (Max),A,107.5
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (Max),A,145.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (Max),A,179.5
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (Max),A,146.88
332923,Staple Close,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
332923,Staple Close,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9328
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91116
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95297
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (Max),A,46.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90704
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95221
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Min),A,66.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (Max),A,52.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,72.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,137.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.12
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (Max),A,87.12
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (Max),A,174.38
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Min),A,114.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
