Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
332923,Staple Close,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
332923,Staple Close,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9097
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93634
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9346
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (Max),A,66.62
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93344
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91559
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Min),A,78.75
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (Max),A,61.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.12
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Min),A,72.62
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (Max),A,104.38
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (Max),A,140.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Min),A,127.12
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Min),A,117.88
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (Max),A,164.25
332923,Staple Close,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
332923,Staple Close,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9321
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9129
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91199
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92184
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95874
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Min),A,82.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (Max),A,67.5
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Min),A,78.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (Max),A,108.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,91.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Min),A,86.5
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (Max),A,122.88
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Min),A,122.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (Max),A,161.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (Max),A,157.25
332923,Staple Close,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
332923,Staple Close,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94192
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9126
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89288
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95853
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Min),A,100.62
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (Max),A,79.88
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.12
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.88
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,139.12
332923,Staple Close,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Min),A,83.25
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (Max),A,126.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Min),A,85.5
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (Max),A,122.38
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Min),A,135.88
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (Max),A,201.75
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Min),A,123.25
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (Max),A,185.25
332923,Staple Close,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
332923,Staple Close,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95468
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93851
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Min),A,24.12
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (Max),A,45.5
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.38
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90689
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93735
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Min),A,95.5
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (Max),A,78.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.12
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.5
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,112.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Min),A,83.62
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (Max),A,117.5
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (Max),A,130.38
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Min),A,136.75
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (Max),A,187.25
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Min),A,129.5
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (Max),A,188.88
332923,Staple Close,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
332923,Staple Close,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (Max),A,61.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92969
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9404
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (Max),A,67.88
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,101.38
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.38
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.88
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Min),A,85.5
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (Max),A,108.62
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.75
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (Max),A,136.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Min),A,143.25
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (Max),A,199.12
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Min),A,124.25
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (Max),A,171.88
332923,Staple Close,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91296
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (Max),A,48.38
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93378
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92081
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95514
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Min),A,77.25
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (Max),A,68.5
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,125.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.12
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,116.38
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.12
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,134.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Min),A,88.75
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (Max),A,114.25
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.75
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (Max),A,171.12
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Min),A,136.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Min),A,145.12
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
332923,Staple Close,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
332923,Staple Close,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96948
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (Max),A,43.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90182
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91662
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (Max),A,75.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,96.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,124.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332923,Staple Close,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
