Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Min),A,91.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (Max),A,112.12
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (Max),A,131.88
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Min),A,136.12
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (Max),A,166.88
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (Max),A,174.75
332923,Staple Close,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
332923,Staple Close,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91897
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92868
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Min),A,27.88
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.38
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90332
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94595
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Min),A,126.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (Max),A,90.75
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.5
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.62
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.88
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Min),A,95.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (Max),A,160.62
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Min),A,95.25
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (Max),A,153.75
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Min),A,160.12
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (Max),A,223.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.62
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Min),A,127.5
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (Max),A,202.38
332923,Staple Close,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
332923,Staple Close,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96387
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9798
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Min),A,35.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (Max),A,63.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93259
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Min),A,112.38
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (Max),A,85.12
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.5
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,141.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.12
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,156.75
332923,Staple Close,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.62
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Min),A,95.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (Max),A,149.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (Max),A,183.12
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Min),A,165.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (Max),A,223.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Min),A,179.25
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (Max),A,245.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96612
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97861
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Min),A,29.25
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (Max),A,94.88
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.88
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.88
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.12
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92724
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94281
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Min),A,109.25
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (Max),A,82.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.75
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,110.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.75
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.75
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.12
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Min),A,95.38
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (Max),A,153.62
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Min),A,106.75
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (Max),A,184.88
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Min),A,173.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (Max),A,254.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Min),A,146.12
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (Max),A,216.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
332923,Staple Close,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93945
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,100.12
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.38
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91684
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Min),A,131.12
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (Max),A,97.12
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.12
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.88
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,153.75
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,131.62
332923,Staple Close,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Min),A,96.62
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (Max),A,150.88
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.62
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Min),A,111.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (Max),A,253.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.25
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Min),A,141.5
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (Max),A,212.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
332923,Staple Close,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9534
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (Max),A,74.12
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,50.25
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.12
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93912
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97287
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Min),A,147.25
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (Max),A,117.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.38
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.75
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,167.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,217.88
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,189.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,203.5
332923,Staple Close,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,158.5
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Min),A,115.75
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (Max),A,183.25
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Min),A,118.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (Max),A,159.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Min),A,211.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (Max),A,275.25
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Min),A,196.88
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (Max),A,296.62
332923,Staple Close,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.75
332923,Staple Close,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95023
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (Max),A,60.5
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.75
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,110.38
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92517
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96127
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96515
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Min),A,133.12
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (Max),A,104.75
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.88
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,140.62
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,190.88
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,198.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Min),A,114.5
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (Max),A,178.38
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.62
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Min),A,107.25
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (Max),A,151.38
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Min),A,186.62
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (Max),A,272.38
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.25
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Min),A,159.62
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (Max),A,278.88
332923,Staple Close,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.12
332923,Staple Close,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96115
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97327
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (Max),A,67.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.88
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91769
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96545
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Min),A,134.12
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (Max),A,109.12
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,143.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,193.12
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,167.88
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,172.88
332923,Staple Close,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
