Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Min),A,117.62
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (Max),A,169.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.75
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Min),A,113.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Min),A,200.25
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (Max),A,285.38
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (Max),A,228.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
332923,Staple Close,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97784
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (Max),A,47.88
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.62
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94891
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Min),A,138.25
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (Max),A,108.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.25
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,157.88
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,206.5
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,177.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,154.5
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,196.25
332923,Staple Close,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.25
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Min),A,103.62
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (Max),A,178.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Min),A,131.12
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (Max),A,199.12
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Min),A,216.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (Max),A,296.25
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.12
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Min),A,205.5
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (Max),A,263.62
332923,Staple Close,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
332923,Staple Close,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98209
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98407
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (Max),A,79.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,121.88
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96628
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Min),A,116.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (Max),A,88.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.62
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,140.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,150.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,192.88
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,170.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,141.12
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,222.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.12
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Min),A,97.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (Max),A,155.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.38
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Min),A,180.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (Max),A,250.75
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Min),A,217.62
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (Max),A,284.62
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.88
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Min),A,215.5
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (Max),A,310.25
332923,Staple Close,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.25
332923,Staple Close,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.88
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (Max),A,73.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.12
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.88
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.5
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96304
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Min),A,136.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (Max),A,96.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,123.12
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,198.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,171.5
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,144.88
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,213.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.75
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Min),A,103.38
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (Max),A,190.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,137.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Min),A,141.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.88
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Min),A,220.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (Max),A,283.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Min),A,236.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (Max),A,312.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.25
332923,Staple Close,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.38
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.5
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96759
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Min),A,156.38
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (Max),A,107.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,175.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,140.12
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,199.5
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.25
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,176.12
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,246.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,211.25
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Min),A,106.25
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (Max),A,177.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (Max),A,240.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Min),A,209.12
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (Max),A,284.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Min),A,234.75
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (Max),A,315.38
332923,Staple Close,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
332923,Staple Close,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96399
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Min),A,32.5
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (Max),A,69.38
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.88
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.62
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93811
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98447
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Min),A,163.88
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (Max),A,125.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,80.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,143.5
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,155.5
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,243.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,190.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,239.25
332923,Staple Close,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,182.12
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Min),A,124.25
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (Max),A,203.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Min),A,133.88
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (Max),A,200.75
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.88
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Min),A,215.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (Max),A,331.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Min),A,200.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (Max),A,327.38
332923,Staple Close,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
332923,Staple Close,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96631
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Min),A,30.25
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,119.25
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,94.62
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9487
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Min),A,154.38
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (Max),A,110.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.75
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,145.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,150.88
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,238.38
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,182.5
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,132.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,212.5
332923,Staple Close,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,169.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Min),A,117.5
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (Max),A,193.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.88
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (Max),A,209.38
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Min),A,215.62
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (Max),A,338.25
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.38
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Min),A,198.88
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (Max),A,302.38
332923,Staple Close,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
332923,Staple Close,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97604
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (Max),A,93.12
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.12
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.88
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96347
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Min),A,159.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (Max),A,104.12
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,221.0
