Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,148.5
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,238.38
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,193.75
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.12
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,199.88
332923,Staple Close,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,153.62
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Min),A,104.88
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (Max),A,215.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.25
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Min),A,142.38
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (Max),A,291.5
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.62
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Min),A,211.25
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (Max),A,365.25
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Min),A,173.12
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (Max),A,283.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (Max),A,86.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.75
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,93.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.62
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Min),A,140.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (Max),A,101.38
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,104.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.38
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.38
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,169.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,240.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,199.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.5
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Min),A,110.25
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (Max),A,175.12
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Min),A,179.12
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (Max),A,257.75
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Min),A,239.88
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (Max),A,341.62
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.25
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Min),A,176.25
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (Max),A,270.25
332923,Staple Close,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
332923,Staple Close,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Min),A,31.62
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96664
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Min),A,163.12
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (Max),A,115.62
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,180.75
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,138.88
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,229.12
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,189.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,158.38
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,285.5
332923,Staple Close,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,216.5
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Min),A,101.12
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (Max),A,165.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.75
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Min),A,165.12
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (Max),A,284.25
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.38
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Min),A,213.5
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (Max),A,316.88
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (Max),A,330.88
332923,Staple Close,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.88
332923,Staple Close,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98712
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97708
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.38
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.12
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.12
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Min),A,149.38
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (Max),A,103.5
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,167.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.5
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,148.5
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,220.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,183.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,148.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,248.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,196.75
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Min),A,99.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (Max),A,159.75
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Min),A,185.25
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Min),A,216.38
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (Max),A,312.12
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Min),A,195.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (Max),A,324.38
332923,Staple Close,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.75
332923,Staple Close,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98343
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (Max),A,86.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,153.62
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Min),A,132.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (Max),A,96.75
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,115.12
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,182.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.75
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,162.25
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,187.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,155.12
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,231.38
332923,Staple Close,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,189.38
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Min),A,100.25
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (Max),A,172.75
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.75
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Min),A,174.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (Max),A,273.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Min),A,248.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (Max),A,356.88
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.75
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Min),A,204.12
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (Max),A,317.38
332923,Staple Close,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.12
332923,Staple Close,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Min),A,30.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (Max),A,93.62
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,44.88
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.12
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,133.25
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.38
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95697
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96927
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Min),A,180.25
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (Max),A,136.5
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,131.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,246.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,185.38
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,171.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,262.62
332923,Staple Close,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,222.5
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Min),A,107.88
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (Max),A,201.5
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.88
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Min),A,152.62
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (Max),A,260.25
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Min),A,200.25
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (Max),A,346.12
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.25
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Min),A,234.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (Max),A,339.5
332923,Staple Close,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
332923,Staple Close,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.12
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.12
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.25
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96191
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Min),A,182.5
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (Max),A,124.25
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.5
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,136.25
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.5
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,197.75
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.75
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,165.5
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,271.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,213.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (Max),A,195.25
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.38
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Min),A,162.75
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (Max),A,255.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Min),A,206.62
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (Max),A,315.12
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.25
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Min),A,229.62
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (Max),A,353.88
332923,Staple Close,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
332923,Staple Close,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97934
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (Max),A,77.62
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.5
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.62
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,147.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.88
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
