Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Min),A,170.88
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (Max),A,128.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,159.75
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,151.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,207.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,177.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,150.5
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,281.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,221.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Min),A,131.5
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (Max),A,222.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Min),A,154.5
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (Max),A,227.88
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Min),A,226.75
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (Max),A,317.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Min),A,241.12
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (Max),A,381.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
332923,Staple Close,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98056
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98703
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97299
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Min),A,160.12
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (Max),A,121.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.88
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,154.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,246.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,200.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,188.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,276.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,234.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Min),A,122.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (Max),A,207.38
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,164.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Min),A,154.75
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (Max),A,242.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Min),A,250.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (Max),A,356.25
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.25
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Min),A,254.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (Max),A,402.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.62
332923,Staple Close,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97919
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97723
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98593
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Min),A,156.75
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (Max),A,115.38
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.5
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,186.75
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,269.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,232.62
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,161.38
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,255.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Min),A,106.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (Max),A,198.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Min),A,168.62
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (Max),A,245.75
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.25
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Min),A,277.38
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (Max),A,380.38
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.88
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Min),A,227.75
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (Max),A,349.5
332923,Staple Close,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.12
332923,Staple Close,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99509
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Min),A,29.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.88
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,124.12
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.75
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.25
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99149
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Min),A,163.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (Max),A,102.88
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,122.25
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,213.5
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,175.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,151.88
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,286.62
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,218.5
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,173.12
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,287.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,240.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Min),A,102.5
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (Max),A,196.88
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Min),A,199.62
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (Max),A,305.38
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Min),A,252.62
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (Max),A,399.5
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Min),A,297.12
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (Max),A,418.62
332923,Staple Close,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.25
332923,Staple Close,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98874
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99677
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Min),A,38.88
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (Max),A,110.38
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,104.5
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.25
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,91.62
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,184.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,136.38
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97464
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Min),A,151.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (Max),A,100.75
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.75
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,158.62
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,267.88
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,209.38
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,156.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,259.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,206.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Min),A,130.62
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (Max),A,240.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,163.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Min),A,178.38
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (Max),A,257.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Min),A,259.25
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (Max),A,367.75
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Min),A,286.25
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (Max),A,411.12
332923,Staple Close,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.25
332923,Staple Close,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96112
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Min),A,48.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (Max),A,98.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.12
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,98.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,171.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Min),A,118.5
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (Max),A,88.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,147.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,211.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,173.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,191.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,262.12
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,225.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,183.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,258.12
332923,Staple Close,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,208.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Min),A,106.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (Max),A,198.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,146.62
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Min),A,201.88
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (Max),A,270.38
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Min),A,300.62
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (Max),A,411.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.62
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Min),A,261.25
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (Max),A,385.38
332923,Staple Close,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
332923,Staple Close,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96054
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Min),A,33.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (Max),A,88.25
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,52.62
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.62
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,51.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Min),A,146.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (Max),A,109.38
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,114.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,190.5
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,170.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,263.62
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,221.12
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,166.75
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,250.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,210.38
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (Max),A,209.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Min),A,157.75
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (Max),A,269.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.62
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Min),A,265.38
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (Max),A,375.12
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Min),A,253.25
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (Max),A,343.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.88
332923,Staple Close,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.12
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.5
