Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.12
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Min),A,162.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (Max),A,108.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,112.25
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,186.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,141.38
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,176.38
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,290.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,227.38
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,138.25
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,219.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,186.25
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Min),A,102.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (Max),A,216.25
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Min),A,177.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (Max),A,253.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.38
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Min),A,270.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (Max),A,405.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.88
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Min),A,245.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (Max),A,318.62
332923,Staple Close,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
332923,Staple Close,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98764
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (Max),A,91.25
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,39.62
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,97.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,177.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.62
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.38
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98349
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Min),A,175.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (Max),A,110.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,204.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,172.38
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,211.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,330.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,265.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,174.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,244.62
332923,Staple Close,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,202.62
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Min),A,105.12
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (Max),A,215.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Min),A,213.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (Max),A,311.12
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.75
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Min),A,317.25
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (Max),A,453.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Min),A,262.88
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (Max),A,330.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
332923,Staple Close,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98959
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Min),A,29.38
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.38
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,163.12
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.12
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97687
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Min),A,145.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (Max),A,101.12
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,127.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,199.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,151.12
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,150.88
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,276.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,223.88
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,143.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,243.25
332923,Staple Close,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,195.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Min),A,104.75
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (Max),A,170.5
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.88
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Min),A,202.5
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (Max),A,293.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.12
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Min),A,235.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (Max),A,405.75
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Min),A,254.5
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (Max),A,349.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
332923,Staple Close,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9935
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Min),A,35.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (Max),A,81.75
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.62
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98798
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,58.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Min),A,158.5
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (Max),A,113.5
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.25
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,147.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,195.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,305.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,240.62
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,141.25
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,255.75
332923,Staple Close,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,213.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Min),A,130.25
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (Max),A,203.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,162.75
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Min),A,188.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (Max),A,264.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.38
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Min),A,296.75
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (Max),A,437.62
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.88
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Min),A,256.25
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (Max),A,386.62
332923,Staple Close,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.25
332923,Staple Close,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98837
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,140.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.38
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98206
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97742
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Min),A,137.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (Max),A,98.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,113.88
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,202.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,159.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,269.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,215.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,195.75
332923,Staple Close,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Min),A,93.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (Max),A,189.5
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,133.25
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (Max),A,307.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Min),A,249.12
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (Max),A,392.88
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Min),A,207.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (Max),A,279.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.88
332923,Staple Close,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (Max),A,77.75
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,40.62
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,139.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,83.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98383
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98639
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Min),A,179.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (Max),A,111.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.75
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,236.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,181.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,191.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,286.5
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,237.5
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,115.25
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,137.75
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Min),A,102.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (Max),A,214.5
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Min),A,224.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (Max),A,319.75
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Min),A,289.88
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (Max),A,401.62
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.38
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Min),A,182.5
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (Max),A,254.12
332923,Staple Close,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99063
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (Max),A,98.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,100.25
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.25
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96408
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Min),A,160.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (Max),A,93.5
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,240.25
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,146.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,253.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,187.5
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,191.88
332923,Staple Close,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.75
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Min),A,85.75
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (Max),A,207.75
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.88
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Min),A,154.38
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (Max),A,334.12
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Min),A,231.38
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (Max),A,391.75
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Min),A,183.25
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (Max),A,275.75
332923,Staple Close,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.88
332923,Staple Close,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9899
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
