Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.38
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.38
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98111
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Min),A,107.88
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (Max),A,72.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,190.12
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.88
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,230.38
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,173.75
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,172.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Min),A,85.75
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (Max),A,144.38
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.75
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Min),A,195.12
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (Max),A,276.88
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (Max),A,322.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.62
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Min),A,184.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (Max),A,252.75
332923,Staple Close,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
332923,Staple Close,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99106
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Min),A,22.75
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (Max),A,79.12
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96674
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Min),A,107.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (Max),A,77.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,155.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,205.88
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.25
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,115.12
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,185.5
332923,Staple Close,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Min),A,82.88
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (Max),A,156.38
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Min),A,164.75
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (Max),A,249.38
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.38
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Min),A,217.75
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (Max),A,324.38
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.38
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Min),A,179.62
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (Max),A,258.75
332923,Staple Close,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
332923,Staple Close,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98633
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (Max),A,115.38
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.38
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,88.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96704
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Min),A,122.75
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (Max),A,85.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,97.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,156.75
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,197.75
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,155.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,127.38
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,209.25
332923,Staple Close,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,168.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Min),A,87.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (Max),A,144.25
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Min),A,165.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (Max),A,229.88
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Min),A,217.12
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (Max),A,312.38
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Min),A,195.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (Max),A,288.25
332923,Staple Close,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
332923,Staple Close,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98822
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,117.62
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Min),A,111.62
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (Max),A,79.5
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,121.75
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,208.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,162.75
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,207.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Min),A,81.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (Max),A,138.38
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Min),A,148.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (Max),A,250.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Min),A,194.88
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (Max),A,296.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Min),A,176.5
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (Max),A,265.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
332923,Staple Close,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99164
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (Max),A,117.5
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,190.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.62
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Min),A,96.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,76.62
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,103.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,124.25
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,154.38
332923,Staple Close,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Min),A,76.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (Max),A,153.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.12
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Min),A,131.25
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (Max),A,231.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Min),A,183.38
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (Max),A,311.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Min),A,162.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (Max),A,247.75
332923,Staple Close,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
332923,Staple Close,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Min),A,37.88
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (Max),A,124.12
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,70.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,178.75
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,97.12
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9469
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95499
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Min),A,100.62
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (Max),A,75.25
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.5
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.12
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,99.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,160.5
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.88
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,95.38
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.38
332923,Staple Close,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.75
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Min),A,86.25
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (Max),A,180.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.88
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Min),A,121.5
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (Max),A,179.38
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Min),A,193.62
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (Max),A,320.62
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Min),A,164.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (Max),A,255.75
332923,Staple Close,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96542
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99414
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Min),A,32.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (Max),A,128.25
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,67.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.62
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.25
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,169.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.25
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95096
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93945
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98575
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Min),A,130.62
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (Max),A,93.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.38
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,202.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,167.25
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Min),A,85.75
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (Max),A,144.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (Max),A,169.88
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Min),A,151.38
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (Max),A,278.5
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Min),A,180.75
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (Max),A,253.62
332923,Staple Close,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
332923,Staple Close,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
