Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (Max),A,102.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93988
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91592
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98181
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Min),A,116.12
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (Max),A,84.5
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,104.88
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,174.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Min),A,74.62
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (Max),A,121.12
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.12
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Min),A,98.88
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (Max),A,155.62
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Min),A,148.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (Max),A,217.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (Max),A,222.5
332923,Staple Close,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.25
332923,Staple Close,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9563
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98648
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97797
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (Max),A,102.25
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.38
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.88
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96176
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93606
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Min),A,88.75
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (Max),A,62.75
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.12
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.25
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.25
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.88
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,94.12
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,147.12
332923,Staple Close,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.75
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Min),A,68.62
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (Max),A,135.12
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (Max),A,181.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Min),A,136.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (Max),A,254.5
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.25
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Min),A,129.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (Max),A,218.38
332923,Staple Close,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
332923,Staple Close,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (Max),A,94.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90076
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Min),A,130.88
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (Max),A,82.5
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.75
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,171.88
332923,Staple Close,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.25
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Min),A,65.25
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (Max),A,130.38
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Min),A,84.88
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (Max),A,168.25
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Min),A,120.75
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (Max),A,209.5
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Min),A,128.38
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (Max),A,206.75
332923,Staple Close,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
332923,Staple Close,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94806
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (Max),A,89.38
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.88
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89459
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97461
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Min),A,110.75
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (Max),A,84.88
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,153.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,150.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Min),A,74.38
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (Max),A,128.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.38
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Min),A,122.25
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (Max),A,210.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (Max),A,192.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
332923,Staple Close,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95422
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (Max),A,97.38
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94003
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88977
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96097
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Min),A,95.25
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (Max),A,70.38
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,146.5
332923,Staple Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,108.25
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Min),A,69.5
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (Max),A,126.75
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (Max),A,150.25
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Min),A,111.88
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (Max),A,224.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (Max),A,188.75
332923,Staple Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
332923,Staple Close,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95154
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Min),A,23.38
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (Max),A,62.25
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92755
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83581
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9722
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Min),A,114.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (Max),A,82.38
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.88
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Min),A,67.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (Max),A,130.5
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.62
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (Max),A,144.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (Max),A,149.25
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Min),A,111.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (Max),A,217.5
332923,Staple Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
332923,Staple Close,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93091
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88986
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87494
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96664
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Min),A,97.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (Max),A,74.38
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.38
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Min),A,76.5
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (Max),A,131.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (Max),A,127.38
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Min),A,102.75
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (Max),A,156.0
