Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (Max),A,188.5
332923,Staple Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94977
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9678
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (Max),A,70.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.75
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90079
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83597
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96161
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Min),A,103.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.88
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,139.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Min),A,68.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (Max),A,114.88
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (Max),A,143.38
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (Max),A,144.12
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Min),A,115.62
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (Max),A,180.25
332923,Staple Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
332923,Staple Close,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97638
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95636
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (Max),A,69.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.75
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.25
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87774
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77816
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Min),A,109.25
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (Max),A,71.38
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,138.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Min),A,67.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (Max),A,110.25
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.38
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (Max),A,128.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (Max),A,168.75
332923,Staple Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
332923,Staple Close,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9017
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93732
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (Max),A,55.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.62
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.31
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82123
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69311
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95099
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Min),A,111.5
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (Max),A,77.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.5
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,133.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (Max),A,119.5
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Min),A,75.88
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (Max),A,128.75
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (Max),A,113.62
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Min),A,94.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
332923,Staple Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
332923,Staple Close,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88577
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Min),A,23.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (Max),A,61.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.75
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.19
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83297
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72845
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Min),A,105.38
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (Max),A,74.25
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.25
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Min),A,74.12
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (Max),A,129.25
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.25
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Min),A,72.75
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (Max),A,156.62
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (Max),A,97.88
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Min),A,112.5
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (Max),A,180.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
332923,Staple Close,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84845
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96655
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (Max),A,64.62
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,79.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,65.88
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.75
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.19
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70031
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78836
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Min),A,145.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (Max),A,108.75
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.88
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
332923,Staple Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.62
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Min),A,73.62
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (Max),A,168.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.38
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Min),A,72.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (Max),A,165.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Min),A,69.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (Max),A,212.5
332923,Staple Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
332923,Staple Close,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90005
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95004
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (Max),A,66.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88116
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75659
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Min),A,147.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (Max),A,97.75
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.38
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Min),A,69.25
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (Max),A,184.38
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.25
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (Max),A,158.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Min),A,63.75
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (Max),A,161.62
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Min),A,93.5
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (Max),A,254.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
332923,Staple Close,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97024
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95627
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (Max),A,73.75
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.75
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65301
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7709
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94647
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Min),A,89.75
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (Max),A,71.88
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.75
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.5
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
332923,Staple Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.88
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
