Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (Max),A,99.12
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (Max),A,116.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Min),A,74.38
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Min),A,85.62
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (Max),A,136.25
332923,Staple Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332923,Staple Close,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96558
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79727
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93048
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.75
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62893
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63589
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Min),A,129.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (Max),A,88.5
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,128.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Min),A,66.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (Max),A,152.75
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Min),A,54.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Min),A,75.25
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (Max),A,185.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95822
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8854
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92654
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (Max),A,60.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.62
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.38
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.81
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.68258
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60327
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Min),A,111.88
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (Max),A,77.75
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.75
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
332923,Staple Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.62
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Min),A,63.38
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (Max),A,115.88
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (Max),A,119.38
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (Max),A,142.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
332923,Staple Close,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95764
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90658
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (Max),A,65.38
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.06
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7532
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5306
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Min),A,119.75
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (Max),A,90.75
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
332923,Staple Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Min),A,63.5
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (Max),A,120.38
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Min),A,47.62
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (Max),A,113.38
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (Max),A,158.25
332923,Staple Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332923,Staple Close,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88357
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91632
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (Max),A,68.62
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,29.12
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62002
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8367
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94104
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Min),A,102.12
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (Max),A,68.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Min),A,60.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (Max),A,105.25
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (Max),A,112.25
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (Max),A,129.62
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Min),A,76.5
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (Max),A,136.88
332923,Staple Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332923,Staple Close,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9541
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87552
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91656
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.13
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6661
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7341
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Min),A,88.62
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (Max),A,66.75
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.62
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
332923,Staple Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Min),A,63.12
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (Max),A,101.25
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.62
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Min),A,49.5
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (Max),A,135.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
332923,Staple Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
332923,Staple Close,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83462
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92343
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (Max),A,73.38
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.69
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73696
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85544
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Min),A,97.88
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,112.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.88
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
332923,Staple Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Min),A,65.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (Max),A,109.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.62
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Min),A,56.25
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (Max),A,109.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (Max),A,191.12
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (Max),A,149.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
332923,Staple Close,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95547
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94702
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (Max),A,70.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.5
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78906
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85663
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Min),A,123.12
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
332923,Staple Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
