Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Min),A,62.5
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (Max),A,113.88
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.12
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (Max),A,166.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Min),A,79.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (Max),A,175.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (Max),A,194.12
332923,Staple Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
332923,Staple Close,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91571
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95309
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (Max),A,86.88
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.75
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.69
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71627
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85623
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95358
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (Max),A,73.12
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,93.62
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
332923,Staple Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Min),A,59.62
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (Max),A,125.25
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Min),A,76.62
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Min),A,92.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (Max),A,169.5
332923,Staple Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
332923,Staple Close,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97266
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90399
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (Max),A,72.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89389
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81692
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95792
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Min),A,90.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (Max),A,68.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.88
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,117.62
332923,Staple Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.88
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Min),A,62.25
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (Max),A,114.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.25
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Min),A,71.88
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (Max),A,162.75
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (Max),A,146.62
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Min),A,100.12
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (Max),A,167.5
332923,Staple Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.62
332923,Staple Close,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93524
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95584
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80771
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Min),A,97.62
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.12
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.12
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
332923,Staple Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.47
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Min),A,61.62
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (Max),A,114.25
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,145.75
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,151.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,156.12
332923,Staple Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
332923,Staple Close,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90488
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9563
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (Max),A,55.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.75
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73318
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7955
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97372
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Min),A,163.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (Max),A,101.75
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,169.5
332923,Staple Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,118.5
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Min),A,82.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (Max),A,171.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,112.38
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,72.62
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,141.25
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,120.38
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,210.75
332923,Staple Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.62
332923,Staple Close,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94488
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92581
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96786
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (Max),A,56.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78839
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75515
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Min),A,154.75
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (Max),A,117.75
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,176.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Min),A,89.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (Max),A,162.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.62
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,125.25
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,128.75
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,201.5
332923,Staple Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
332923,Staple Close,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (Max),A,75.88
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.25
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.56
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77542
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78064
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95084
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Min),A,101.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (Max),A,69.38
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,106.38
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Min),A,57.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (Max),A,125.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.88
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,154.5
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,89.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,155.62
332923,Staple Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
332923,Staple Close,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92871
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97507
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,55.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.37
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81375
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74939
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95175
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Min),A,97.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (Max),A,71.62
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
