Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Min),A,59.25
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (Max),A,115.25
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,73.38
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,147.62
332923,Staple Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
332923,Staple Close,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9646
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (Max),A,62.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.25
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63442
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.61477
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Min),A,126.88
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (Max),A,88.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
332923,Staple Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.75
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Min),A,68.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (Max),A,142.5
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,68.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
332923,Staple Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332923,Staple Close,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (Max),A,71.38
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63058
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69155
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Min),A,99.75
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (Max),A,70.88
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,104.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.75
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Min),A,61.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (Max),A,122.25
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.75
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,107.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,73.75
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
332923,Staple Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96512
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (Max),A,75.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,37.75
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,98.25
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77487
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74554
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94656
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Min),A,85.75
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (Max),A,67.5
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
332923,Staple Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Min),A,64.75
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (Max),A,105.25
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.62
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,115.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,158.25
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,75.38
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,137.38
332923,Staple Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87863
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79794
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94559
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Min),A,83.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.25
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,106.38
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.5
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
332923,Staple Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (Max),A,95.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.75
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.75
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,139.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.38
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,154.38
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,82.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
332923,Staple Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
332923,Staple Close,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96194
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (Max),A,103.25
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78991
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89334
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97568
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Min),A,131.62
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (Max),A,81.38
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.62
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.38
332923,Staple Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.25
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Min),A,61.88
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (Max),A,151.25
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,60.25
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,157.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,192.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
332923,Staple Close,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.31
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98233
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97852
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.38
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.12
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82956
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90906
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97079
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Min),A,139.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (Max),A,82.62
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.38
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.5
332923,Staple Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Min),A,68.62
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (Max),A,155.5
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,152.25
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,108.62
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,241.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.75
332923,Staple Close,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (Max),A,88.62
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.88
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,115.38
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.12
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92264
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86856
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
