Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Min),A,84.5
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (Max),A,64.12
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (Max),A,104.75
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,95.75
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,139.88
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,197.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.38
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.88
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,173.75
332923,Staple Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
332923,Staple Close,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96429
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (Max),A,79.62
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.88
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88473
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85852
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Min),A,104.12
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (Max),A,81.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
332923,Staple Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Min),A,72.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (Max),A,114.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.88
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,119.75
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,193.5
332923,Staple Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
332923,Staple Close,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94751
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98843
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95184
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (Max),A,112.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.75
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89938
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88547
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Min),A,138.25
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (Max),A,79.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,162.38
332923,Staple Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,113.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Min),A,72.88
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (Max),A,137.75
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,137.25
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,206.75
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.25
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,107.5
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,200.75
332923,Staple Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
332923,Staple Close,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92718
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95792
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Min),A,45.38
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (Max),A,130.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,70.12
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.12
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93848
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94195
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Min),A,133.25
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (Max),A,89.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,104.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,192.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (Max),A,167.25
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,139.88
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,243.88
332923,Staple Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.75
332923,Staple Close,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (Max),A,108.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,133.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.38
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93948
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Min),A,89.88
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (Max),A,59.25
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,92.75
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,153.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (Max),A,121.38
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.88
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,96.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,174.75
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,231.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,98.88
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,204.62
332923,Staple Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
332923,Staple Close,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95441
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97952
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (Max),A,85.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.12
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.12
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.88
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.12
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95239
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Min),A,82.62
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (Max),A,57.25
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,123.25
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
332923,Staple Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Min),A,66.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (Max),A,109.88
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.25
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,105.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,199.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,205.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,106.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,212.5
332923,Staple Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
332923,Staple Close,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95047
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (Max),A,77.5
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94965
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96265
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Min),A,89.38
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (Max),A,63.38
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.5
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,94.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,147.62
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
332923,Staple Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Min),A,64.5
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (Max),A,120.25
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,113.25
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,185.62
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,151.38
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,216.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,201.88
332923,Staple Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
332923,Staple Close,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
