Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91992
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95068
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Min),A,87.25
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (Max),A,59.38
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,131.38
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.12
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.75
332923,Staple Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Min),A,64.88
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (Max),A,121.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,176.38
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,121.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,213.62
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,202.5
332923,Staple Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
332923,Staple Close,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96735
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96558
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.75
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,62.12
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9328
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96909
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Min),A,94.62
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (Max),A,62.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,118.5
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.12
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,157.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Min),A,64.62
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (Max),A,109.38
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,101.75
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,130.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,195.88
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.88
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
332923,Staple Close,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98535
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (Max),A,69.12
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93909
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89947
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Min),A,73.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (Max),A,59.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,109.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
332923,Staple Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Min),A,65.62
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (Max),A,83.88
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,113.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,175.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,185.38
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,116.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,185.75
332923,Staple Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
332923,Staple Close,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97086
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99167
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (Max),A,91.5
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,59.5
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,131.12
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,65.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94849
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89825
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Min),A,105.5
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (Max),A,64.88
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.38
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,162.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Min),A,65.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (Max),A,120.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.38
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,160.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.25
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,146.25
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,209.38
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,203.38
332923,Staple Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332923,Staple Close,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (Max),A,85.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,68.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.12
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93924
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91192
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Min),A,103.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.38
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.62
332923,Staple Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Min),A,68.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (Max),A,112.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,106.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,161.88
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,231.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,127.75
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,215.5
332923,Staple Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
332923,Staple Close,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (Max),A,73.5
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,112.12
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Min),A,131.88
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (Max),A,78.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,137.12
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,195.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,152.38
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,93.38
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,179.12
332923,Staple Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,123.88
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (Max),A,142.5
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,111.12
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,195.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,155.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,281.88
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,142.88
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,250.38
332923,Staple Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
332923,Staple Close,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (Max),A,83.88
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,102.5
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9433
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93973
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97516
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Min),A,87.75
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (Max),A,68.75
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.38
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.38
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,164.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Min),A,72.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (Max),A,137.5
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,103.62
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,162.88
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,150.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,220.25
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,155.38
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,259.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
332923,Staple Close,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99448
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Min),A,24.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (Max),A,94.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.12
