Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95206
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97766
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Min),A,120.12
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (Max),A,82.38
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,125.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.5
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.5
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,187.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.12
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Min),A,68.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (Max),A,122.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,118.38
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,270.12
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,156.38
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,238.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,232.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
332923,Staple Close,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97766
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (Max),A,100.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.5
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.12
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95636
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95184
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96722
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Min),A,101.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (Max),A,63.75
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.12
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,174.88
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.75
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,144.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,112.88
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Min),A,68.5
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (Max),A,144.62
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.75
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,112.38
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,262.12
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,137.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,125.38
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,213.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
332923,Staple Close,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98499
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97949
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (Max),A,90.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.38
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93732
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92248
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Min),A,109.88
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (Max),A,74.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.88
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,126.38
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,164.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Min),A,63.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (Max),A,121.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,117.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,117.12
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,129.5
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,223.5
332923,Staple Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
332923,Staple Close,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (Max),A,64.5
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.5
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91025
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Min),A,104.38
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.12
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.38
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,171.12
332923,Staple Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Min),A,60.25
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (Max),A,104.12
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,91.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,175.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,106.75
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,149.38
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,208.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
332923,Staple Close,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90607
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92422
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96207
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Min),A,85.88
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (Max),A,62.12
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.62
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.88
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,119.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.62
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,119.62
332923,Staple Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Min),A,60.88
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (Max),A,96.5
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,131.38
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,164.25
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,114.88
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
332923,Staple Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96881
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93274
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98041
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (Max),A,55.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.75
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.25
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.88
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86947
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94083
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95975
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Min),A,93.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (Max),A,69.25
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,121.25
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Min),A,60.38
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (Max),A,105.25
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,85.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,135.88
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,109.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,183.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,181.5
332923,Staple Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
332923,Staple Close,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.38
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90002
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90457
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (Max),A,51.62
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.62
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.88
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Min),A,57.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (Max),A,90.38
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,88.88
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,144.62
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,158.5
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,135.75
332923,Staple Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
332923,Staple Close,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
