Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94607
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (Max),A,32.62
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.75
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.62
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.25
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93362
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92364
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91604
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Min),A,65.62
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (Max),A,47.38
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.12
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332923,Staple Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Min),A,55.62
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (Max),A,78.88
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,154.75
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
332923,Staple Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
332923,Staple Close,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91147
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9675
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (Max),A,59.62
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91409
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87637
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93646
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Min),A,61.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (Max),A,46.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,95.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,62.25
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (Max),A,85.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,133.12
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,130.88
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,98.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,147.38
332923,Staple Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
332923,Staple Close,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89313
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85397
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.75
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.75
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87741
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91449
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92862
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (Max),A,51.88
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,110.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Min),A,59.25
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (Max),A,114.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,109.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,88.75
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,164.5
332923,Staple Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
332923,Staple Close,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84482
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89133
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,32.88
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96005
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89966
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91797
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (Max),A,47.5
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.62
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
332923,Staple Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Min),A,54.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (Max),A,71.88
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,119.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,86.62
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,141.25
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,88.75
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
332923,Staple Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84549
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92023
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (Max),A,40.88
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.75
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8837
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86465
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94055
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Min),A,75.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (Max),A,51.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Min),A,51.5
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (Max),A,104.75
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.12
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,129.75
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
332923,Staple Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
332923,Staple Close,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85345
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8887
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96023
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (Max),A,62.75
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.62
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85568
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84744
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (Max),A,48.62
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.25
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
332923,Staple Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Min),A,54.62
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (Max),A,99.88
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,85.88
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.5
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
332923,Staple Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9136
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93008
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (Max),A,61.88
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.88
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84942
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85214
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94577
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Min),A,75.62
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (Max),A,51.75
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.88
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
332923,Staple Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (Max),A,102.75
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,82.75
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,95.88
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,154.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
332923,Staple Close,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
