Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87048
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91617
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95508
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Min),A,15.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (Max),A,44.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.38
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82586
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84759
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91647
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Min),A,53.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (Max),A,44.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.5
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.75
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Min),A,54.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (Max),A,75.5
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,123.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,87.5
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
332923,Staple Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
332923,Staple Close,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92782
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87002
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9266
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (Max),A,61.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.5
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.62
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83618
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85214
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91482
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.88
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.38
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Min),A,50.25
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (Max),A,77.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,100.75
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,82.62
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,76.12
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
332923,Staple Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
332923,Staple Close,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90243
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93902
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Min),A,23.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86441
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81198
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91284
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Min),A,56.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.25
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.25
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,77.5
332923,Staple Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Min),A,50.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (Max),A,68.5
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,108.62
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,78.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,107.88
332923,Staple Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332923,Staple Close,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97455
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92938
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93179
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (Max),A,60.12
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.25
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.81
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85104
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7882
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91702
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Min),A,62.38
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (Max),A,46.38
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.5
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Min),A,51.38
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (Max),A,70.75
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.25
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,122.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,118.62
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,80.12
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,112.75
332923,Staple Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
332923,Staple Close,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87778
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88418
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (Max),A,56.5
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.19
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80633
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81476
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91843
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Min),A,62.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.38
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Min),A,55.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (Max),A,76.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
332923,Staple Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
332923,Staple Close,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90222
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87741
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92483
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (Max),A,69.5
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.62
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79413
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83288
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90713
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (Max),A,47.88
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.5
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
332923,Staple Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (Max),A,84.38
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.75
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,61.5
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,83.5
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
332923,Staple Close,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89792
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91968
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94003
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (Max),A,69.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80963
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83072
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90396
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Min),A,56.75
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (Max),A,79.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
