Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,135.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332923,Staple Close,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89654
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87033
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94916
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,22.75
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.88
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.12
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81061
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82229
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89404
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (Max),A,45.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
332923,Staple Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Min),A,55.88
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (Max),A,79.12
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.5
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,132.38
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,109.75
332923,Staple Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95123
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87317
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96674
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (Max),A,44.12
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82104
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82199
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88675
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Min),A,54.38
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (Max),A,44.75
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
332923,Staple Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Min),A,56.88
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (Max),A,80.75
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.38
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,68.38
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,90.75
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,119.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
332923,Staple Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
332923,Staple Close,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95142
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87695
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95224
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (Max),A,56.62
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.12
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78918
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84039
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.909
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Min),A,61.25
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.12
332923,Staple Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Min),A,59.38
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (Max),A,75.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,84.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,111.5
332923,Staple Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
332923,Staple Close,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89679
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83679
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94037
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (Max),A,46.12
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.38
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.44
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82574
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81744
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Min),A,55.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (Max),A,47.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.62
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Min),A,60.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (Max),A,87.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,120.12
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,124.38
332923,Staple Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
332923,Staple Close,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.87
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88421
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.862
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93054
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (Max),A,58.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.62
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.44
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84991
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85293
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Min),A,64.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (Max),A,50.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.12
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
332923,Staple Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Min),A,61.5
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (Max),A,83.62
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.12
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,65.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.75
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,121.38
332923,Staple Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
332923,Staple Close,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83639
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93973
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95108
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (Max),A,70.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.94
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81524
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86145
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9295
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Min),A,59.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (Max),A,49.75
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,83.25
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Min),A,62.75
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (Max),A,96.62
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,86.75
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,149.25
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,87.12
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,112.62
332923,Staple Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
332923,Staple Close,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.81
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84781
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94156
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95856
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (Max),A,67.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82458
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82672
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92261
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
