Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Min),A,63.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (Max),A,84.38
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,88.62
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,88.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
332923,Staple Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.75
332923,Staple Close,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89255
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92081
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94382
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Min),A,17.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82034
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83264
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92178
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Min),A,57.12
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (Max),A,48.62
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.12
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
332923,Staple Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Min),A,59.75
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (Max),A,78.5
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.25
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,78.75
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,127.62
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,86.75
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,112.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
332923,Staple Close,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.19
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85885
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92886
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (Max),A,69.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84054
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82953
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93732
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Min),A,64.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (Max),A,50.88
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.62
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Min),A,60.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (Max),A,79.88
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,132.75
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,95.25
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,118.12
332923,Staple Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8555
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90967
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95999
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (Max),A,62.62
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.25
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84314
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84619
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92203
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (Max),A,50.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.75
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332923,Staple Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (Max),A,81.5
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,75.88
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,135.25
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,122.38
332923,Staple Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
332923,Staple Close,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83261
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91418
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86029
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8482
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89575
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Min),A,52.75
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (Max),A,45.75
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.12
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.75
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Min),A,58.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (Max),A,75.38
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.25
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,110.25
332923,Staple Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
332923,Staple Close,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.06
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88656
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90417
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9501
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (Max),A,33.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.68
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90164
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85779
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90561
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Min),A,52.12
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Min),A,57.25
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (Max),A,70.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
332923,Staple Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332923,Staple Close,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8901
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87784
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93399
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (Max),A,58.12
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.75
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89026
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85769
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90799
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Min),A,52.38
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (Max),A,43.75
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.75
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.25
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.88
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
332923,Staple Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Min),A,56.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (Max),A,78.5
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,73.88
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,94.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,80.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,105.75
332923,Staple Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.12
332923,Staple Close,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88061
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91949
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.936
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (Max),A,68.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85364
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87411
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92428
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (Max),A,51.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.88
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,100.38
332923,Staple Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.62
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
