Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Min),A,59.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (Max),A,79.75
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,91.88
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,135.88
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,125.12
332923,Staple Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
332923,Staple Close,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.69
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8887
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95215
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82922
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84546
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93988
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Min),A,79.5
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (Max),A,62.75
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.75
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.75
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
332923,Staple Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (Max),A,94.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.88
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,65.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,145.75
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
332923,Staple Close,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94089
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90219
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93841
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86859
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84457
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95944
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Min),A,82.38
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (Max),A,70.25
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,93.88
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
332923,Staple Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Min),A,68.25
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (Max),A,98.38
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,95.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,109.5
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,150.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,18.19
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95966
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90716
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (Max),A,60.5
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86377
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86096
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95312
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Min),A,80.38
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (Max),A,65.88
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.12
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,112.62
332923,Staple Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.62
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Min),A,60.88
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (Max),A,91.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,88.62
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
332923,Staple Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
332923,Staple Close,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90933
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91034
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94461
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.88
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84607
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87079
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93945
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Min),A,65.25
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
332923,Staple Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (Max),A,96.75
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.5
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,144.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,143.12
332923,Staple Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
332923,Staple Close,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85321
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89532
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Min),A,17.88
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,83.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84302
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88888
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92032
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Min),A,61.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (Max),A,53.25
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.38
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (Max),A,91.12
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,92.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,131.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
332923,Staple Close,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87289
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90994
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94714
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8724
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91052
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93954
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Min),A,70.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (Max),A,59.38
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.62
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Min),A,74.38
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (Max),A,98.5
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.38
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.88
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,94.5
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,109.25
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,134.62
332923,Staple Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
332923,Staple Close,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90723
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9219
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96017
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (Max),A,60.62
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,24.75
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.88
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89181
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90118
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Min),A,70.12
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (Max),A,59.62
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
