Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.62
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
332923,Staple Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.38
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Min),A,74.62
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (Max),A,92.88
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.38
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,147.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,103.5
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332923,Staple Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
332923,Staple Close,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93875
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8883
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97324
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (Max),A,59.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.38
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89523
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88113
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94696
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Min),A,68.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (Max),A,56.88
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.75
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
332923,Staple Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Min),A,72.62
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (Max),A,98.5
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,111.88
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,94.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,149.25
332923,Staple Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
332923,Staple Close,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95816
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92697
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Min),A,19.12
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (Max),A,47.62
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88003
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90613
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94156
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Min),A,76.88
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (Max),A,59.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.62
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.38
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (Max),A,90.38
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,157.12
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332923,Staple Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94168
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96692
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (Max),A,54.88
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.88
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,90.38
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85257
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93039
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95663
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Min),A,98.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (Max),A,73.25
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.25
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.75
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.12
332923,Staple Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Min),A,73.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (Max),A,123.12
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,76.62
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,101.5
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,120.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,189.12
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,113.5
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,176.88
332923,Staple Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
332923,Staple Close,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91736
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90622
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96829
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Min),A,21.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.62
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86596
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92212
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93405
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Min),A,86.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (Max),A,68.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,80.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.38
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Min),A,74.88
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (Max),A,116.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.38
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,169.12
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,110.88
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
332923,Staple Close,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92386
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92959
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (Max),A,69.12
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91397
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92804
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9548
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Min),A,109.62
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (Max),A,70.25
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.5
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.62
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,103.38
332923,Staple Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.38
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Min),A,72.75
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (Max),A,136.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.25
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Min),A,127.5
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (Max),A,209.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (Max),A,145.62
332923,Staple Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
332923,Staple Close,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95044
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9505
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94098
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (Max),A,82.38
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90585
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90228
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Min),A,75.88
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (Max),A,61.38
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,81.62
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,100.88
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.75
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Min),A,73.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (Max),A,100.38
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.12
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Min),A,127.12
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (Max),A,176.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.75
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
332923,Staple Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
332923,Staple Close,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93378
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (Max),A,70.38
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.25
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.62
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.892
