Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90518
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Min),A,87.12
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (Max),A,70.88
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,52.75
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.38
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,109.12
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.75
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,126.25
332923,Staple Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Min),A,76.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (Max),A,112.25
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,88.38
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Min),A,82.62
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.12
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (Max),A,192.62
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Min),A,117.5
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (Max),A,173.62
332923,Staple Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94876
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95935
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (Max),A,49.88
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.62
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,77.75
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.25
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90533
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93094
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95395
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Min),A,76.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (Max),A,66.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.62
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,119.12
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
332923,Staple Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Min),A,76.25
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (Max),A,100.75
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Min),A,98.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (Max),A,142.25
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Min),A,136.12
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (Max),A,169.5
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Min),A,118.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332923,Staple Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
332923,Staple Close,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97778
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91241
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95563
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Min),A,23.25
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (Max),A,41.88
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,73.62
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89267
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89926
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96335
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Min),A,88.88
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (Max),A,75.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
332923,Staple Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Min),A,77.88
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (Max),A,109.62
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Min),A,96.5
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (Max),A,138.5
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (Max),A,165.88
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (Max),A,176.12
332923,Staple Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
332923,Staple Close,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94983
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97049
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Min),A,23.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89816
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95117
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Min),A,87.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (Max),A,73.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,92.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Min),A,83.88
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (Max),A,115.5
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,96.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Min),A,102.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (Max),A,132.62
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (Max),A,199.25
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
332923,Staple Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332923,Staple Close,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,52.88
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92361
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9115
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9462
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Min),A,83.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (Max),A,69.62
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,95.62
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,122.5
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Min),A,82.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (Max),A,134.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (Max),A,169.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Min),A,153.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (Max),A,213.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.25
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Min),A,114.62
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (Max),A,152.75
332923,Staple Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
332923,Staple Close,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98242
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96304
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Min),A,26.62
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (Max),A,89.25
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,65.5
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.75
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.75
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88992
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92847
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94257
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Min),A,96.25
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (Max),A,76.5
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.62
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,143.5
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,72.62
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Min),A,86.75
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (Max),A,145.62
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,99.75
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Min),A,108.75
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (Max),A,139.25
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Min),A,151.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (Max),A,243.75
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Min),A,106.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
332923,Staple Close,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94806
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Min),A,26.12
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,106.5
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93927
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97339
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Min),A,109.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (Max),A,89.88
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,66.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,105.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,158.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Min),A,91.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (Max),A,123.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.38
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Min),A,112.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (Max),A,148.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Min),A,151.88
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (Max),A,214.88
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (Max),A,203.5
332923,Staple Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
332923,Staple Close,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9736
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.38
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (Max),A,86.12
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.88
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,115.25
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
