Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94147
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Min),A,113.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (Max),A,90.38
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,109.75
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,154.75
332923,Staple Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Min),A,100.75
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (Max),A,133.25
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Min),A,113.25
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Min),A,171.62
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (Max),A,207.12
332923,Staple Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
332923,Staple Close,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96393
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96023
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (Max),A,77.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94806
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9397
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Min),A,103.62
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (Max),A,77.5
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.12
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.38
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,146.25
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,125.5
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.62
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,113.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Min),A,91.62
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (Max),A,127.12
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.12
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (Max),A,202.25
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (Max),A,223.12
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.38
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Min),A,138.75
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (Max),A,196.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
332923,Staple Close,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95056
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96384
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97015
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (Max),A,71.88
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91705
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95178
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Min),A,104.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (Max),A,86.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,145.62
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,155.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,132.25
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Min),A,92.88
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (Max),A,140.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.38
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (Max),A,192.25
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Min),A,169.75
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (Max),A,228.88
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Min),A,124.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (Max),A,172.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
332923,Staple Close,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97571
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (Max),A,78.88
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90658
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95227
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Min),A,102.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (Max),A,86.62
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,114.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,157.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,130.12
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,111.12
332923,Staple Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.38
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Min),A,99.25
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (Max),A,132.62
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.88
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (Max),A,161.5
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Min),A,159.12
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (Max),A,232.12
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Min),A,128.75
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (Max),A,177.88
332923,Staple Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
332923,Staple Close,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (Max),A,84.5
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.25
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.88
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.88
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91702
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9379
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Min),A,101.38
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (Max),A,87.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,80.38
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,110.88
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,117.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.88
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.12
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,143.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.62
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Min),A,100.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (Max),A,151.38
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Min),A,137.5
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (Max),A,183.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Min),A,184.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (Max),A,265.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Min),A,149.12
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (Max),A,204.75
332923,Staple Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
332923,Staple Close,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97906
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Min),A,27.25
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (Max),A,68.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,118.12
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94058
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Min),A,123.88
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (Max),A,96.38
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,146.25
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,116.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,177.25
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,135.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.25
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,104.25
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,162.12
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,201.38
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,176.5
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,258.75
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,174.12
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,257.62
332923,Staple Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9729
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98621
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Min),A,27.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (Max),A,108.12
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.88
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,63.75
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.75
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,47.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92355
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93857
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97391
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Min),A,127.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (Max),A,100.5
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.75
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,116.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,161.5
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,136.88
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,121.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,181.88
332923,Staple Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,105.88
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,161.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.25
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,121.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,186.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,183.88
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,289.38
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.12
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,177.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,257.62
332923,Staple Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.12
332923,Staple Close,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97577
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98395
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Min),A,27.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (Max),A,78.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
