Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95077
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93375
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96802
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Min),A,97.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (Max),A,85.25
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,146.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,112.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,123.5
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,151.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,135.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,119.88
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,160.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,138.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,104.38
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,126.25
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,153.62
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,215.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,185.88
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,241.75
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,239.88
332923,Staple Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
332923,Staple Close,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (Max),A,92.12
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.38
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,138.75
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96069
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93805
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Min),A,117.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (Max),A,87.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,102.25
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,166.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,125.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.75
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,196.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,156.62
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,103.75
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,157.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,119.38
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,163.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,235.38
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,193.12
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,294.38
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,196.75
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,275.62
332923,Staple Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.12
332923,Staple Close,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Min),A,31.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (Max),A,60.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,122.25
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93429
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94665
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Min),A,128.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (Max),A,98.25
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.12
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,132.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,163.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,146.38
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,183.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,114.88
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,167.38
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.75
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,135.5
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,192.5
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,196.12
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,250.38
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.38
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,207.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,275.25
332923,Staple Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
332923,Staple Close,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97116
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.75
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,53.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.38
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9042
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95654
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Min),A,143.5
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (Max),A,118.75
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,102.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.75
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,135.25
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,201.25
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,160.12
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.75
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,196.62
332923,Staple Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,164.62
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,128.62
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,191.12
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,155.38
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,130.62
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,175.75
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,204.25
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,296.12
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,291.75
332923,Staple Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.38
332923,Staple Close,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98282
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Min),A,29.12
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (Max),A,72.38
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,128.38
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,115.5
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92285
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95978
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97357
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Min),A,136.12
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (Max),A,103.62
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.12
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,130.5
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,130.38
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,197.88
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,162.38
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,184.88
332923,Staple Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,157.25
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.62
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,131.5
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,237.38
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,192.88
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,273.5
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,199.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,268.25
332923,Staple Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
332923,Staple Close,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98627
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Min),A,29.75
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (Max),A,91.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.12
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.12
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95334
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97107
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97165
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Min),A,143.5
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (Max),A,96.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,168.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,151.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,212.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,180.38
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,119.62
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,193.5
332923,Staple Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,144.62
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,106.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,172.88
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.12
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,131.62
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,241.5
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,221.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,306.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,185.75
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,268.62
332923,Staple Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.25
332923,Staple Close,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96786
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (Max),A,49.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,113.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,57.12
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97852
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Min),A,168.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (Max),A,112.5
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.25
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.12
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,159.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,290.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,220.25
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,227.5
332923,Staple Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,169.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,106.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,183.12
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,246.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,233.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,371.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,185.75
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,305.62
332923,Staple Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
332923,Staple Close,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
