Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Min),A,30.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (Max),A,72.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,69.25
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,121.62
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96277
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,51.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Min),A,181.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (Max),A,111.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,182.38
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,127.75
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,278.88
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,214.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,221.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,101.62
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,188.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,172.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,291.62
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.75
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,201.5
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,351.38
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,186.12
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,283.38
332923,Staple Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.88
332923,Staple Close,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99197
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (Max),A,75.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.25
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,144.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.12
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96417
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Min),A,127.12
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (Max),A,96.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,134.75
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,202.25
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,159.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,131.12
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,156.88
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,102.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,154.88
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,167.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,269.75
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,203.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,295.75
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,203.5
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,288.75
332923,Staple Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.62
332923,Staple Close,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (Max),A,76.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,93.88
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,128.5
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.38
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.88
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,131.62
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.75
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.12
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98093
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Min),A,179.62
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (Max),A,104.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.62
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.12
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.62
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,179.5
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.5
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,132.25
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,284.38
332923,Staple Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.12
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,105.25
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,188.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.25
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,183.25
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,251.88
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.62
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,196.75
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,294.38
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,206.25
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,377.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.12
332923,Staple Close,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97702
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Min),A,30.5
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (Max),A,64.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,130.88
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.38
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9602
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Min),A,201.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (Max),A,152.88
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.75
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,125.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,200.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,157.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,192.88
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,292.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,244.38
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,80.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,142.88
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,229.75
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,178.5
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,156.62
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,229.25
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.88
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,217.75
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,302.75
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.62
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,276.12
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,386.5
332923,Staple Close,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.38
332923,Staple Close,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99014
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (Max),A,72.88
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.75
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.88
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.12
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.88
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.62
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9718
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98618
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Min),A,158.12
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (Max),A,113.12
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.5
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,145.25
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,236.25
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,186.75
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,155.38
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,244.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,203.75
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,105.62
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,183.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,148.38
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,151.25
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,257.75
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,234.88
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,340.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.75
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,240.62
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,330.88
332923,Staple Close,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.25
332923,Staple Close,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9826
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97888
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Min),A,31.62
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (Max),A,58.5
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,42.12
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,107.12
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.62
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Min),A,103.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (Max),A,87.38
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,141.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,193.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,161.88
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,165.88
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,228.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,192.12
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,147.12
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,219.62
332923,Staple Close,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,182.38
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,110.62
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,147.88
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,216.62
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,272.88
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,248.75
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,327.38
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.62
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,240.5
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,331.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.25
332923,Staple Close,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98239
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Min),A,31.25
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (Max),A,57.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.75
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.38
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.75
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.5
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96335
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98282
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (Max),A,101.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,112.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,171.62
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,173.25
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,234.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,194.5
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,154.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,234.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,189.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,115.25
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,166.38
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.75
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,172.38
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,241.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,258.5
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,326.88
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,228.12
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,325.25
332923,Staple Close,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.12
