Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97598
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Min),A,30.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (Max),A,76.75
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,46.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.38
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.12
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.88
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97809
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Min),A,122.88
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (Max),A,96.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,122.88
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,197.38
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,171.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,242.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,204.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,126.75
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,211.12
332923,Staple Close,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,171.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,108.12
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,163.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,176.12
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,266.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.38
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,253.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,339.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,217.25
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,336.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
332923,Staple Close,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Min),A,28.88
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (Max),A,84.12
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.62
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97589
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Min),A,149.88
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (Max),A,109.12
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,214.38
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,166.5
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,165.75
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,309.62
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,235.38
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,173.12
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,270.38
332923,Staple Close,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,213.75
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,104.25
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,172.5
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.38
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,211.25
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,329.62
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,257.12
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,397.5
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,238.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,374.12
332923,Staple Close,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
332923,Staple Close,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Min),A,30.38
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (Max),A,92.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.62
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,93.25
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,151.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96872
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98416
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98877
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,55.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Min),A,161.62
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (Max),A,113.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,226.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.12
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,179.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,275.12
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,226.75
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,166.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,265.5
332923,Staple Close,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,206.12
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,106.12
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,212.62
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.75
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,169.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,316.88
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.25
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,265.5
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,378.75
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.12
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,262.38
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,379.5
332923,Staple Close,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.38
332923,Staple Close,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Min),A,29.5
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (Max),A,75.25
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.25
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,54.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Min),A,170.75
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (Max),A,122.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,93.88
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,185.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,130.88
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,174.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,268.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,225.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,171.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,239.75
332923,Staple Close,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,205.38
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,107.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,207.38
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,274.5
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,275.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,366.5
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.25
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,279.62
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,361.5
332923,Staple Close,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.12
332923,Staple Close,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Min),A,28.12
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (Max),A,88.75
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.12
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.12
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,171.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98114
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Min),A,123.75
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (Max),A,89.38
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.38
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,182.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,142.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,136.38
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,256.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,185.75
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,143.5
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,193.38
332923,Staple Close,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,172.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,105.5
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,162.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.88
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,190.38
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,291.75
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,234.62
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,352.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.62
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,226.5
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,350.5
332923,Staple Close,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
332923,Staple Close,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98608
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98611
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Min),A,30.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (Max),A,117.38
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,49.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,172.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97815
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98358
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Min),A,139.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (Max),A,108.38
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,105.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,139.5
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,150.62
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,233.62
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,194.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,153.62
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,234.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,186.38
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,118.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,172.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.38
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,169.62
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,235.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,250.75
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,365.88
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,227.25
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,301.12
332923,Staple Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.38
332923,Staple Close,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99222
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Min),A,28.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (Max),A,114.25
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,44.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,75.75
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,136.75
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.25
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9704
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Min),A,133.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (Max),A,102.25
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,106.88
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,212.75
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,175.62
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,256.5
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,210.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,163.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,244.75
332923,Staple Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,200.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,98.88
