Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,167.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,320.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.25
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,264.12
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,391.62
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,230.5
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,339.88
332923,Staple Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
332923,Staple Close,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Min),A,28.25
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (Max),A,112.25
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.12
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.75
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.88
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.75
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97244
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98853
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Min),A,118.88
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (Max),A,91.38
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,146.62
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,219.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,170.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,141.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,222.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,179.75
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,179.38
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,250.62
332923,Staple Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,216.62
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,69.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,99.88
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,144.38
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.75
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,305.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,246.38
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,371.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,286.75
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,246.5
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,320.25
332923,Staple Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
332923,Staple Close,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98254
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Min),A,27.38
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (Max),A,92.25
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.38
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,40.88
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.25
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.62
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Min),A,115.25
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (Max),A,81.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,121.38
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,221.88
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,148.12
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,236.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,193.5
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,139.25
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,250.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,193.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,95.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,154.25
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,187.38
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,292.25
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.12
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,251.88
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,361.88
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.75
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,210.88
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,319.62
332923,Staple Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
332923,Staple Close,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (Max),A,110.38
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.62
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.38
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.25
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97574
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96997
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Min),A,116.12
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (Max),A,87.12
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.62
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,194.88
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.75
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,139.25
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,220.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.5
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,137.12
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,229.25
332923,Staple Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,179.5
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,96.12
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,158.88
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.88
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,177.38
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,259.5
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,238.12
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,334.88
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.38
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,187.25
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,287.62
332923,Staple Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
332923,Staple Close,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97809
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Min),A,36.25
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (Max),A,99.62
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.38
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.75
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97522
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98651
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Min),A,131.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (Max),A,86.75
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,101.88
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,183.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,145.5
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,140.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,247.75
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,176.62
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,150.38
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,246.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,189.88
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,88.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,169.88
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,155.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,290.62
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.25
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,226.12
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,343.5
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,207.62
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,294.88
332923,Staple Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
332923,Staple Close,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Min),A,27.75
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (Max),A,122.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,51.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,124.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,146.88
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96063
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96744
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Min),A,147.75
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (Max),A,97.12
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,236.75
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,166.75
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,146.75
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,219.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,181.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,87.25
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,161.5
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,162.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,267.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,199.12
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,328.5
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,185.38
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,267.62
332923,Staple Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
332923,Staple Close,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97845
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98294
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Min),A,25.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (Max),A,90.62
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.5
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,124.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,93.25
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9794
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Min),A,123.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (Max),A,78.12
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,131.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,176.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,155.5
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,161.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,246.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,197.62
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,135.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,201.12
332923,Staple Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,82.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,137.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,217.12
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,309.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,232.38
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,331.62
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,181.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,270.88
332923,Staple Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.75
332923,Staple Close,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98791
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Min),A,31.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (Max),A,117.38
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,66.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,160.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98907
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Min),A,98.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (Max),A,71.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,144.38
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,205.88
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,178.75
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,125.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,241.5
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,171.88
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,148.25
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,238.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,187.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
