Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,82.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,143.25
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.75
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,199.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,299.88
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.75
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,216.25
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,326.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,189.12
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,289.38
332923,Staple Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.62
332923,Staple Close,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97678
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Min),A,29.62
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (Max),A,102.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.38
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.5
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.12
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Min),A,121.5
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (Max),A,80.38
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,106.25
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,217.75
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,146.38
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,136.5
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,229.62
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,185.38
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,109.75
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.25
332923,Staple Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,134.88
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,88.75
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,203.62
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,119.12
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,145.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,269.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,204.5
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,355.12
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,146.62
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,206.25
332923,Staple Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
332923,Staple Close,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96963
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97931
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (Max),A,94.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97293
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Min),A,129.5
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,100.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,181.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,129.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,231.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,126.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.88
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,78.5
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,174.62
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.38
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,141.25
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,237.62
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,185.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,325.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,238.62
332923,Staple Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
332923,Staple Close,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96359
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96997
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (Max),A,47.12
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.12
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.38
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94812
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Min),A,124.12
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (Max),A,75.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,96.5
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,153.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,203.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.38
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,79.62
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,142.62
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,99.75
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,136.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,216.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,157.25
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,217.75
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,138.88
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,264.38
332923,Staple Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.62
332923,Staple Close,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97467
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96982
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (Max),A,89.62
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.25
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.25
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.38
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.88
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94955
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94867
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97647
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Min),A,95.88
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.5
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.12
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.38
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,88.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,165.12
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.62
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,159.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,132.5
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,80.5
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,120.12
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.25
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,172.38
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.75
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,152.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,239.5
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,206.25
332923,Staple Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
332923,Staple Close,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (Max),A,104.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.75
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90759
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Min),A,101.62
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (Max),A,80.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.75
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.62
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,136.12
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.38
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,106.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,161.12
332923,Staple Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,131.38
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,75.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.75
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,176.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,133.75
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,216.88
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,150.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,208.25
332923,Staple Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
332923,Staple Close,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94675
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97174
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (Max),A,91.88
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,48.88
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.75
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94565
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91958
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Min),A,132.12
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (Max),A,85.38
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.25
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.62
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,126.25
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,106.62
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,195.5
332923,Staple Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,146.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,73.75
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,140.12
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.75
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,99.38
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,159.88
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,142.38
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,233.62
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.88
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,145.38
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
332923,Staple Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.38
332923,Staple Close,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (Max),A,90.75
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.12
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.25
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93399
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Min),A,108.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (Max),A,75.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,118.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
