Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,121.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.75
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,164.12
332923,Staple Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.14
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,70.5
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,113.25
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.12
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,187.5
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,145.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,205.25
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.12
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,152.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,209.62
332923,Staple Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
332923,Staple Close,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (Max),A,90.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.5
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,117.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96506
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93643
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Min),A,119.88
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.25
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,188.88
332923,Staple Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.25
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,71.62
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,122.38
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,119.88
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,204.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,143.88
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,215.25
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,139.38
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,225.25
332923,Staple Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98676
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (Max),A,66.38
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.5
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.75
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9581
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9743
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Min),A,98.75
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (Max),A,67.62
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,65.62
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.62
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.88
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,157.25
332923,Staple Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,71.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,131.38
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,106.38
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,172.75
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,141.38
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,211.5
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,144.38
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,229.75
332923,Staple Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
332923,Staple Close,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93164
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96609
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98987
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.25
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.12
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.5
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94482
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91046
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Min),A,112.12
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
332923,Staple Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.38
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,77.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,137.75
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,89.12
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,161.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,202.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,232.88
332923,Staple Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
332923,Staple Close,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89014
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96555
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9892
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (Max),A,67.25
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.88
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,80.62
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94748
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9249
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Min),A,113.12
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (Max),A,83.62
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,55.62
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,116.88
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,131.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,180.88
332923,Staple Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.38
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,84.5
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,151.88
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.12
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,79.88
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,162.38
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,146.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,248.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.75
332923,Staple Close,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92587
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Min),A,33.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (Max),A,84.38
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,125.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.38
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95514
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92074
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97668
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Min),A,110.38
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (Max),A,77.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.62
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,115.88
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.62
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,170.38
332923,Staple Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,137.12
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,80.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,137.12
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.12
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,108.25
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,155.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,132.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,207.88
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.75
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,151.75
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,243.88
332923,Staple Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
332923,Staple Close,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92062
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Min),A,31.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,46.12
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.12
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89816
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98273
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Min),A,127.5
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (Max),A,94.5
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.75
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,113.88
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,182.88
332923,Staple Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,150.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,93.12
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,158.62
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,103.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,121.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,198.88
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,166.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,253.25
332923,Staple Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
332923,Staple Close,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Min),A,27.25
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (Max),A,91.62
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,45.62
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.12
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95657
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92102
