Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97772
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Min),A,106.88
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (Max),A,72.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.88
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.75
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,139.62
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,163.62
332923,Staple Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,76.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,127.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.75
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,103.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,163.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,132.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,230.38
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,220.5
332923,Staple Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
332923,Staple Close,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9234
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (Max),A,82.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.5
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.12
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92227
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97726
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Min),A,119.75
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (Max),A,78.12
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.62
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,111.62
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,118.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,173.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,79.5
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,147.62
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,103.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,89.88
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,135.62
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,123.38
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,198.25
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.12
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,149.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,228.38
332923,Staple Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.38
332923,Staple Close,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96863
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97876
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98462
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Min),A,22.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (Max),A,78.12
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,127.75
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91455
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94556
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97748
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Min),A,130.12
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (Max),A,92.12
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.75
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,114.12
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,186.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,92.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,166.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,98.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,134.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,151.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,234.38
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,159.75
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,259.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.62
332923,Staple Close,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97137
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (Max),A,81.25
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.62
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,150.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.25
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94058
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98544
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Min),A,137.5
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (Max),A,89.25
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,139.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.12
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,229.62
332923,Staple Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,175.62
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,77.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,163.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.62
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,219.88
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,172.38
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,263.5
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,184.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,286.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.75
332923,Staple Close,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (Max),A,67.75
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.75
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9028
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98511
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Min),A,131.5
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (Max),A,102.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.62
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,162.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.38
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.75
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,123.88
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,226.88
332923,Staple Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,169.88
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,79.5
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,154.38
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,204.25
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,130.12
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,225.75
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,193.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,290.88
332923,Staple Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.12
332923,Staple Close,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95062
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98633
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (Max),A,107.88
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,48.75
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.62
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94791
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8855
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Min),A,91.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (Max),A,65.75
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,62.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,138.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,75.25
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,137.88
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,95.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,126.38
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,213.75
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,219.25
332923,Staple Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
332923,Staple Close,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96509
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98297
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98642
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (Max),A,69.75
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,110.62
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94766
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Min),A,83.38
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (Max),A,61.62
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.38
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.75
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,154.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,113.75
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,73.38
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,125.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.88
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,101.12
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,149.62
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,236.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,201.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
332923,Staple Close,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.56
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (Max),A,98.88
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.88
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,35.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
