Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95691
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96268
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Min),A,78.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (Max),A,59.88
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,140.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,131.5
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.75
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,85.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.75
332923,Staple Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,72.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,113.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,110.75
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,189.38
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,148.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,247.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,126.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332923,Staple Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
332923,Staple Close,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (Max),A,86.12
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.5
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.38
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93225
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9194
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96463
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Min),A,93.5
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (Max),A,66.62
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,106.62
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,83.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,138.12
332923,Staple Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.62
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,70.88
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,123.62
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,90.88
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,163.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,214.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,128.62
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,207.25
332923,Staple Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
332923,Staple Close,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98773
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (Max),A,91.12
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,127.38
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.38
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.38
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92111
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96054
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Min),A,101.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (Max),A,77.75
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.75
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
332923,Staple Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,87.12
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,148.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.88
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,96.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,143.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,176.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,264.12
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,216.75
332923,Staple Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
332923,Staple Close,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98285
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (Max),A,93.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.38
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.12
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94247
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9187
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95166
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Min),A,90.25
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (Max),A,63.62
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.25
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.38
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
332923,Staple Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.12
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,73.88
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,123.75
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.75
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,179.62
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,143.88
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,216.88
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,104.5
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
332923,Staple Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
332923,Staple Close,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98526
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Min),A,19.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (Max),A,64.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.38
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.38
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,88.12
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95413
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9028
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95721
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Min),A,77.12
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (Max),A,57.62
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,76.88
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.88
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.62
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,76.25
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,136.25
332923,Staple Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,94.38
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,109.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,176.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,189.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,110.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,205.62
332923,Staple Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
332923,Staple Close,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (Max),A,65.12
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.88
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,111.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95178
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94821
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9667
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Min),A,99.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (Max),A,70.5
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,63.62
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,167.38
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,138.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.38
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,71.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,131.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,100.12
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,171.88
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,151.88
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,239.62
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,220.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
332923,Staple Close,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96182
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97089
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,112.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94528
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Min),A,104.62
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (Max),A,69.12
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,60.75
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.12
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.38
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,121.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,89.75
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,151.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,72.38
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,140.88
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.88
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,186.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,135.62
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,225.62
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.38
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,204.75
332923,Staple Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
332923,Staple Close,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.63
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93973
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95651
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97943
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.38
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.38
