Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,101.25
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97382
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91846
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96225
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Min),A,76.75
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,153.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.25
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,78.62
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.38
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.75
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.75
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,69.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,107.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,123.25
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,186.25
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,205.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,112.88
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,198.62
332923,Staple Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
332923,Staple Close,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94672
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Min),A,22.25
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (Max),A,78.62
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.88
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,102.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96222
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94403
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Min),A,83.38
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (Max),A,59.62
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,130.25
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.75
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,159.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,117.88
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,74.5
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.5
332923,Staple Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,71.38
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,131.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,115.5
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,170.88
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,152.75
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,260.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.12
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,108.75
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,213.62
332923,Staple Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
332923,Staple Close,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95956
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Min),A,33.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,62.88
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.88
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95914
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Min),A,76.5
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (Max),A,58.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,94.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,144.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,118.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,161.62
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,136.88
332923,Staple Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,72.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,128.5
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,123.38
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,180.62
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,145.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,237.12
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.88
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,159.88
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,254.75
332923,Staple Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
332923,Staple Close,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98889
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (Max),A,94.62
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.75
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97159
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96075
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96094
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Min),A,82.88
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (Max),A,57.75
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,134.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.88
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,99.25
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,165.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,131.38
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,155.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,66.12
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,132.38
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.25
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,119.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,221.75
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,171.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,274.88
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,118.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,225.5
332923,Staple Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
332923,Staple Close,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Min),A,30.62
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (Max),A,100.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.88
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.38
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,132.5
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96887
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Min),A,77.25
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (Max),A,57.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.12
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,158.88
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.25
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
332923,Staple Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,67.25
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,116.38
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.38
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,156.5
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,216.5
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,161.88
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,248.5
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
332923,Staple Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95563
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95831
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (Max),A,96.75
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92392
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Min),A,113.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (Max),A,70.5
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,71.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,180.88
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,139.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,141.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,130.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,115.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,233.38
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,115.25
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,234.62
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,109.88
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,170.88
332923,Staple Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
332923,Staple Close,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90433
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9606
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Min),A,22.38
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (Max),A,62.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91659
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Min),A,111.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (Max),A,70.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,98.5
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,179.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,128.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.12
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,157.12
332923,Staple Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.5
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,138.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,127.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,227.25
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,105.62
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,171.5
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,140.5
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,237.75
332923,Staple Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
332923,Staple Close,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
