Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94565
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98071
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96832
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,89.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97775
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9219
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98541
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Min),A,112.38
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (Max),A,76.38
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,103.5
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,181.75
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.25
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,72.75
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,114.88
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,114.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,172.5
332923,Staple Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,144.62
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,63.5
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,117.75
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.75
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,134.62
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,229.25
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,117.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,194.12
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,152.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,216.62
332923,Staple Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.75
332923,Staple Close,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96246
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93619
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Min),A,21.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94101
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91638
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Min),A,122.62
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,129.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.62
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,78.25
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,123.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,105.38
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,173.88
332923,Staple Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,64.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,122.12
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,180.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,122.12
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,192.75
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,129.12
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
332923,Staple Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97446
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (Max),A,94.5
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,48.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.12
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.25
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.88
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92282
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90454
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97388
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Min),A,126.75
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (Max),A,83.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,183.62
332923,Staple Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,132.88
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,128.75
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,182.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,124.25
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,200.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,225.5
332923,Staple Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
332923,Staple Close,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95523
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97729
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Min),A,31.38
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (Max),A,113.12
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.12
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.38
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,157.88
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.38
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88299
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9281
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9595
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Min),A,90.12
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (Max),A,69.12
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
332923,Staple Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,81.62
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,137.88
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.25
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,81.62
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,133.38
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,157.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,239.88
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.62
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,128.5
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
332923,Staple Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
332923,Staple Close,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.87
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93033
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99188
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97623
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Min),A,35.38
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (Max),A,103.62
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,63.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.88
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.12
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,151.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.5
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,80.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94095
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Min),A,80.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (Max),A,60.12
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,114.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,137.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.62
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,68.38
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.88
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,72.5
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,155.12
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.38
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,93.62
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,155.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,161.5
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,277.25
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.38
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,115.75
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,200.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
332923,Staple Close,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92868
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96289
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (Max),A,87.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96271
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95612
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93976
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Min),A,81.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (Max),A,59.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,74.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,97.12
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.5
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,148.38
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.62
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.62
332923,Staple Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.88
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,71.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,130.38
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,113.88
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,165.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,148.12
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,233.75
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
332923,Staple Close,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (Max),A,87.38
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.75
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.5
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.19
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92813
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,136.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,104.25
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,73.5
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.88
332923,Staple Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,69.62
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,108.12
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,116.25
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,168.88
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,213.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.75
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,113.62
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,172.62
332923,Staple Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
