Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96576
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Min),A,18.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (Max),A,71.5
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94263
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91382
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Min),A,87.5
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (Max),A,63.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,116.25
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.25
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.25
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.12
332923,Staple Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,103.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,69.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,101.5
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.38
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,108.12
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,158.12
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,126.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,189.62
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,121.12
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,196.75
332923,Staple Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96405
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Min),A,19.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (Max),A,79.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.38
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94525
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Min),A,107.75
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (Max),A,74.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,138.25
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.38
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,194.88
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,126.38
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.12
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,163.62
332923,Staple Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,77.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,137.12
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,206.75
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.75
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,129.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,313.75
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.75
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,134.12
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,232.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
332923,Staple Close,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97684
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (Max),A,90.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,134.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94437
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97601
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Min),A,111.38
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (Max),A,68.62
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,144.88
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,195.62
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.88
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,193.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,68.38
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,172.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.88
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,129.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,210.62
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.88
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,124.75
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,312.25
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,253.5
332923,Staple Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
332923,Staple Close,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92285
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96628
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Min),A,19.38
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (Max),A,55.38
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97531
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93243
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98096
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Min),A,84.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (Max),A,61.75
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,106.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,158.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,84.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,127.38
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
332923,Staple Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,67.5
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,112.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,136.25
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,211.62
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.12
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,200.75
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,147.25
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,213.75
332923,Staple Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.25
332923,Staple Close,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97623
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91116
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Min),A,22.5
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (Max),A,91.88
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.38
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,79.38
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.75
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91745
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98038
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Min),A,111.88
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (Max),A,74.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.25
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
332923,Staple Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,76.5
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,181.12
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.75
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,118.38
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,179.25
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,173.88
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,147.12
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,275.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
332923,Staple Close,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Min),A,21.62
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,47.88
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96478
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96405
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Min),A,95.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (Max),A,57.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,72.38
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,140.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,113.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.38
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,156.88
332923,Staple Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,70.38
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,160.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.25
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,102.62
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,182.88
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,118.5
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,181.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,248.88
332923,Staple Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
332923,Staple Close,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95486
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97137
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (Max),A,72.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.38
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94965
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93762
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Min),A,85.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.75
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,127.5
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,100.5
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,64.38
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.5
332923,Staple Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,113.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,69.75
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,120.62
