Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,102.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,153.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,209.75
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,110.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,201.25
332923,Staple Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332923,Staple Close,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Min),A,19.88
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (Max),A,52.38
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95987
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Min),A,125.88
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (Max),A,73.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,70.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,135.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,192.25
332923,Staple Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,131.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,63.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,132.38
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,188.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,186.12
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.62
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,124.25
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,240.25
332923,Staple Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
332923,Staple Close,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95068
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97519
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Min),A,21.5
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (Max),A,101.75
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.38
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.75
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96567
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98767
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Min),A,127.38
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (Max),A,80.25
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,72.75
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.25
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,94.38
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,202.38
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.25
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,180.12
332923,Staple Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,62.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,112.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,121.38
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,213.38
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,240.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.88
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,222.75
332923,Staple Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
332923,Staple Close,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Min),A,19.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,78.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98437
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Min),A,121.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (Max),A,79.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.12
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.62
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,203.88
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,147.12
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,91.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.12
332923,Staple Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,123.5
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.7
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,66.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,124.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,199.62
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,132.88
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,261.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,131.5
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,213.88
332923,Staple Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
332923,Staple Close,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97394
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (Max),A,65.25
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,25.62
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.38
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,37.25
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97824
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95676
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9809
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Min),A,98.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (Max),A,63.75
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,162.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,170.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.62
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,169.25
332923,Staple Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.12
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,65.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,112.38
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,120.25
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,208.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,230.88
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,132.25
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,227.12
332923,Staple Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
332923,Staple Close,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98083
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98523
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (Max),A,68.62
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98199
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Min),A,108.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (Max),A,65.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,179.5
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.62
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,155.38
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,75.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,174.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.75
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,66.62
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,121.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.75
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,139.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,211.25
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.88
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,137.38
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,255.12
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,134.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
332923,Staple Close,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96704
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.88
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.88
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97848
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9389
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Min),A,76.25
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (Max),A,58.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.25
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.5
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,146.88
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,140.62
332923,Staple Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,112.5
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,66.5
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,91.62
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,131.38
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,216.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,139.75
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,133.88
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,185.88
332923,Staple Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
332923,Staple Close,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (Max),A,54.88
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.25
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,89.62
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97488
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95041
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Min),A,95.62
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (Max),A,63.12
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.75
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,148.62
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.38
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,186.5
332923,Staple Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
