Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,66.88
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,130.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.38
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,121.75
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,160.88
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,199.62
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,255.62
332923,Staple Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96301
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97671
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (Max),A,87.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,36.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.88
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Min),A,115.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,84.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,149.88
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.88
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,164.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,127.25
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,116.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,202.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,156.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,67.5
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,137.5
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,137.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,222.75
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.38
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,132.88
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,153.12
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,264.25
332923,Staple Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.25
332923,Staple Close,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96664
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Min),A,18.75
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (Max),A,57.75
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,80.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96905
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94955
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Min),A,105.88
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (Max),A,71.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.12
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,149.38
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.25
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.88
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,177.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,136.88
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,69.38
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,132.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.25
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,116.12
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,134.88
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,212.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,169.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,240.62
332923,Staple Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.25
332923,Staple Close,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93799
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (Max),A,74.38
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93088
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93692
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Min),A,103.62
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (Max),A,78.62
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,115.62
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.75
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,141.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,153.12
332923,Staple Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,62.12
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,141.38
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,197.25
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,112.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,117.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,259.25
332923,Staple Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
332923,Staple Close,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95804
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (Max),A,47.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92535
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92245
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96313
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (Max),A,53.88
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.25
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.88
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
332923,Staple Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,85.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,58.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,101.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,150.12
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
332923,Staple Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332923,Staple Close,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90851
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Min),A,17.75
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.25
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87222
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93405
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95883
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Min),A,93.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (Max),A,65.75
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.25
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,58.62
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,112.38
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.88
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,142.38
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,185.75
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,172.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
332923,Staple Close,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85541
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96329
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Min),A,20.12
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (Max),A,58.25
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.75
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86914
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92721
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94296
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Min),A,73.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (Max),A,58.12
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,95.62
332923,Staple Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,88.25
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.38
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,86.5
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,137.75
332923,Staple Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
332923,Staple Close,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95792
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91574
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95944
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.44
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89801
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94434
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92642
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Min),A,79.88
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (Max),A,58.5
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,104.75
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,121.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
