Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,56.25
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,98.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,88.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,170.38
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,86.62
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,127.38
332923,Staple Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
332923,Staple Close,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93628
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8985
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.12
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92059
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92377
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95004
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Min),A,60.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (Max),A,47.5
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,103.25
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,112.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,55.25
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,91.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,80.25
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,89.5
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,148.88
332923,Staple Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
332923,Staple Close,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94955
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84936
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96078
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (Max),A,37.62
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.62
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9068
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88629
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93054
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Min),A,52.25
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,76.75
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.62
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.75
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
332923,Staple Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,52.62
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,74.25
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,110.12
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,85.5
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,122.12
332923,Staple Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
332923,Staple Close,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91748
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91418
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89291
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92303
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Min),A,60.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.62
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
332923,Staple Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,50.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,65.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,84.62
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,124.75
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,139.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,129.88
332923,Staple Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
332923,Staple Close,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90622
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9628
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (Max),A,71.38
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.12
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85809
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90713
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Min),A,47.25
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.5
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.88
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,49.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,83.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,87.38
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,147.88
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,139.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,123.62
332923,Staple Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
332923,Staple Close,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93079
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,85.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.12
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89154
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84921
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90457
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Min),A,59.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.25
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.12
332923,Staple Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,50.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,101.25
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.25
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,64.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,110.12
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,133.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,145.75
332923,Staple Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
332923,Staple Close,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90738
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9397
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96402
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (Max),A,52.75
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86804
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81408
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92822
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (Max),A,53.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.25
332923,Staple Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,53.75
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,88.62
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,122.12
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,142.38
332923,Staple Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
332923,Staple Close,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90555
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9122
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (Max),A,62.5
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.62
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,113.25
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83108
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8081
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90777
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
