Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Min),A,55.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (Max),A,43.38
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.62
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
332923,Staple Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,53.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,94.12
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.75
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,157.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,84.62
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,144.25
332923,Staple Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.19
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.31
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92136
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87778
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (Max),A,62.12
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82733
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8403
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91891
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Min),A,54.38
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,50.75
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,70.12
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,78.5
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,130.62
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,73.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,105.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
332923,Staple Close,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92044
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92731
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (Max),A,75.38
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.38
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82803
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81018
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Min),A,53.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (Max),A,45.38
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.75
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,50.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,76.5
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,109.5
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,128.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,100.88
332923,Staple Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
332923,Staple Close,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85565
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92151
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (Max),A,77.62
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.75
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82443
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83304
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9259
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Min),A,63.25
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (Max),A,45.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.12
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
332923,Staple Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,49.25
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,83.62
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.38
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,120.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.38
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
332923,Staple Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
332923,Staple Close,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.5
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.12
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85888
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88519
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88824
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (Max),A,63.5
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.32
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79806
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82797
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92282
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Min),A,56.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.62
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.62
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,51.5
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,74.88
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,77.12
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,111.25
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,67.88
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,102.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332923,Staple Close,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92261
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90262
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9249
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (Max),A,63.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.12
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80133
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83062
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91434
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.38
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
332923,Staple Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.86
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,51.62
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,78.62
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,59.25
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,75.38
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,104.62
332923,Staple Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
332923,Staple Close,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90259
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81161
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (Max),A,55.12
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.12
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84912
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81518
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91977
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (Max),A,45.88
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
332923,Staple Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,53.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,71.38
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,77.62
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,116.5
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.5
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,100.38
332923,Staple Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
332923,Staple Close,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88901
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84384
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87338
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,16.12
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.5
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.81
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
