Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84915
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78479
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92267
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Min),A,54.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,53.25
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,79.25
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,59.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,81.12
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,79.62
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,120.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,73.62
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,102.38
332923,Staple Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
332923,Staple Close,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88183
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89685
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (Max),A,65.62
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.25
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80099
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8215
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89981
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Min),A,56.88
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (Max),A,46.25
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.12
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.12
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
332923,Staple Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.75
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,52.62
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,80.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.62
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.25
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,73.88
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,79.38
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,132.88
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
332923,Staple Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
332923,Staple Close,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.5
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87839
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83862
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88949
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.31
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81836
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80954
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90347
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Min),A,57.12
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (Max),A,47.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,53.75
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,85.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,73.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,79.88
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,127.88
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
332923,Staple Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
332923,Staple Close,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.19
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83307
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9061
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Min),A,14.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (Max),A,74.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.12
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.06
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8356
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84485
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88855
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Min),A,57.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (Max),A,44.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,39.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
332923,Staple Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,54.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,87.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,131.62
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,72.5
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,106.62
332923,Staple Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
332923,Staple Close,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88128
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92096
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93338
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,72.25
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.75
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82708
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83136
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89224
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Min),A,53.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.5
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.88
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,54.38
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,77.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,72.38
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,121.38
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,73.25
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,102.25
332923,Staple Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
332923,Staple Close,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90719
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90176
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (Max),A,63.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83642
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79663
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91629
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Min),A,64.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (Max),A,50.5
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,41.12
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,56.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,73.62
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,76.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,82.38
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,121.5
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,79.62
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,107.25
332923,Staple Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332923,Staple Close,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90777
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90463
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (Max),A,70.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.63
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85071
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82727
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90567
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Min),A,57.12
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,40.62
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,53.62
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,77.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,81.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
332923,Staple Close,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86038
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89267
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9263
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (Max),A,42.62
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
