Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.19
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82858
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8349
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89245
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Min),A,51.25
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.25
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.5
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,54.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,71.25
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,110.38
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,90.75
332923,Staple Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
332923,Staple Close,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.06
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8403
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84338
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92987
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (Max),A,28.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79547
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83093
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91461
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Min),A,59.5
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.25
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
332923,Staple Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,60.25
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,78.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,72.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,85.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,102.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.75
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,97.38
332923,Staple Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
332923,Staple Close,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86581
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90613
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92905
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (Max),A,48.88
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.12
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80102
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81613
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (Max),A,48.12
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,58.75
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.62
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
332923,Staple Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.12
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,57.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,79.5
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.62
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,61.75
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,84.25
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
332923,Staple Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332923,Staple Close,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89746
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90243
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92667
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Min),A,16.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (Max),A,70.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,17.62
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.06
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.75
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83691
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82287
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91849
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,68.25
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
332923,Staple Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,57.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,84.5
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,85.38
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,128.25
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
332923,Staple Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
332923,Staple Close,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88605
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87326
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92807
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (Max),A,75.5
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.5
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.56
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83948
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86816
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94467
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Min),A,66.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (Max),A,54.38
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
332923,Staple Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,57.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,89.75
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.25
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,84.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,85.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,139.75
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.12
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
332923,Staple Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
332923,Staple Close,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89584
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93283
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94897
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (Max),A,66.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87927
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89218
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91098
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Min),A,56.5
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (Max),A,44.12
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,55.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,87.38
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,64.12
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,95.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,138.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.62
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,106.25
332923,Staple Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
332923,Staple Close,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88092
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87869
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90375
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (Max),A,34.75
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83581
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91415
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (Max),A,49.5
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.25
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,60.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,75.88
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,63.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,80.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,94.38
332923,Staple Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
332923,Staple Close,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.5
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.06
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90948
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83816
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91107
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
