Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (Max),A,62.62
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.88
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.31
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85818
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86151
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92163
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Min),A,61.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (Max),A,47.25
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
332923,Staple Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.88
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.27
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,58.88
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,75.25
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.12
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,69.12
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,86.5
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,130.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,107.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.31
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91232
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91409
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93439
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (Max),A,42.38
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84842
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85415
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91904
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (Max),A,49.12
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.38
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.38
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,61.12
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,73.5
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.38
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,115.5
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,105.62
332923,Staple Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
332923,Staple Close,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90408
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89505
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90237
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.81
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.81
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86786
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84945
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93085
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Min),A,64.62
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (Max),A,53.12
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,62.38
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.25
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,64.25
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,60.62
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,84.25
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.12
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,87.88
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,132.25
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,82.12
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,118.38
332923,Staple Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
332923,Staple Close,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.94
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88043
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91342
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Min),A,16.25
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (Max),A,56.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.12
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86438
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88229
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92953
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (Max),A,53.12
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
332923,Staple Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,59.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,79.38
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.12
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,67.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,96.62
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,97.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,138.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,110.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
332923,Staple Close,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93338
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93948
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Min),A,17.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (Max),A,68.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.06
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87173
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88782
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91852
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Min),A,58.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (Max),A,51.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.62
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,69.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
332923,Staple Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.38
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,59.62
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,90.62
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,70.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,98.25
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,84.5
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.12
332923,Staple Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
332923,Staple Close,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.897
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (Max),A,58.38
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8717
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89438
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91806
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (Max),A,52.62
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,64.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
332923,Staple Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,63.62
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,107.25
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,72.12
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,83.25
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94763
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86215
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Min),A,18.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86654
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86319
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (Max),A,57.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.25
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.88
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.88
332923,Staple Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,67.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,93.25
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,134.62
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,137.75
332923,Staple Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
332923,Staple Close,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
