Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96466
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94855
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (Max),A,46.5
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.5
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.38
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.69
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84466
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87985
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Min),A,78.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (Max),A,60.62
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,73.38
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
332923,Staple Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.38
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,71.75
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,100.25
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.25
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,74.62
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,103.5
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,145.88
332923,Staple Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
332923,Staple Close,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94382
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92847
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (Max),A,57.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.62
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.44
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88394
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87265
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94745
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Min),A,67.5
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (Max),A,59.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,49.62
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.75
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,77.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.62
332923,Staple Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,77.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,101.38
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,96.38
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,117.25
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,149.5
332923,Staple Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
332923,Staple Close,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93072
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90094
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89441
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86197
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94491
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Min),A,66.12
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (Max),A,56.62
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.25
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,68.12
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,95.75
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,75.88
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,99.88
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.12
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,75.75
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,98.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,110.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,148.38
332923,Staple Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
332923,Staple Close,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93902
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94226
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96085
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.12
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,32.12
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.94
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88952
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92096
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93909
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Min),A,75.12
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (Max),A,60.25
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,116.25
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.12
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.75
332923,Staple Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,71.62
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,100.25
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,101.75
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,117.62
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,165.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,104.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,153.5
332923,Staple Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
332923,Staple Close,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93109
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95532
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Min),A,24.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8938
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92102
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93292
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Min),A,81.75
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (Max),A,64.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.75
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,123.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,86.25
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,113.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.75
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,83.5
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,109.38
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,142.75
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,177.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,102.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,142.62
332923,Staple Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
332923,Staple Close,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95502
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.5
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (Max),A,41.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,71.25
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88821
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90088
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94311
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Min),A,74.88
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (Max),A,64.5
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.75
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.75
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.62
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,105.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.25
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.25
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,83.12
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,106.12
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,90.75
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,114.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,133.25
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,167.12
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
332923,Staple Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
332923,Staple Close,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94434
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96957
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Min),A,24.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (Max),A,84.25
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,32.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.75
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.88
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90985
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88226
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94711
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Min),A,78.62
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (Max),A,63.75
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.25
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.88
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.88
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.5
332923,Staple Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,79.5
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,109.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.62
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,143.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,199.38
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
