Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,160.75
332923,Staple Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96228
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (Max),A,72.62
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,32.88
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.38
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.12
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.81
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91083
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90716
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96103
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Min),A,86.5
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (Max),A,71.75
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,100.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.88
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,89.12
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,117.88
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,90.62
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.38
332923,Staple Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.88
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,81.12
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,117.38
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.25
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,132.75
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,133.12
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,206.62
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,123.5
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9704
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.965
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Min),A,24.5
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (Max),A,81.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,28.25
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89886
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90372
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Min),A,95.38
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (Max),A,73.12
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,59.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,89.25
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,115.62
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.62
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.12
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,81.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,120.12
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,141.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,134.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,185.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,121.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
332923,Staple Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
332923,Staple Close,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96262
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Min),A,26.5
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (Max),A,92.62
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,35.25
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,131.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91672
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91547
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Min),A,78.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (Max),A,66.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.62
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,83.62
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,128.25
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,140.62
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,150.38
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,230.5
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,162.38
332923,Staple Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
332923,Staple Close,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96106
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Min),A,26.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (Max),A,101.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.12
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.5
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.75
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.63
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93646
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91476
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94314
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Min),A,78.75
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (Max),A,66.5
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,122.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,135.12
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,77.62
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.12
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,85.75
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,145.38
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.5
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,169.62
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,145.25
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,235.12
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,117.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,165.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
332923,Staple Close,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95297
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96036
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Min),A,27.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (Max),A,69.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.62
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94324
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93445
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (Max),A,70.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,119.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,98.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,89.88
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,119.5
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,115.38
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,164.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,219.62
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.88
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,133.38
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,191.25
332923,Staple Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
332923,Staple Close,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Min),A,28.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (Max),A,78.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.38
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.12
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.88
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.12
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95846
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94968
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95612
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Min),A,81.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (Max),A,68.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,128.62
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.62
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.12
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,153.88
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,96.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
332923,Staple Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,92.25
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,130.25
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,131.38
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,182.62
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.88
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,248.25
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,188.75
332923,Staple Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97421
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98267
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (Max),A,70.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,36.62
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96258
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Min),A,122.5
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (Max),A,86.88
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,115.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,196.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,159.75
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,99.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.88
332923,Staple Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
