Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,93.75
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,162.12
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,130.62
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,187.88
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,181.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,292.12
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,154.12
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
332923,Staple Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.25
332923,Staple Close,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Min),A,36.38
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (Max),A,108.25
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,35.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,44.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.38
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94162
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93509
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Min),A,96.38
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (Max),A,79.62
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,121.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,102.25
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,174.5
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.5
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.25
332923,Staple Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.88
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,103.25
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,146.25
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,114.38
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,174.62
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,178.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,263.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,151.75
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,201.12
332923,Staple Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94833
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Min),A,33.38
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (Max),A,77.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,40.88
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,35.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,129.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93875
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92261
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95706
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Min),A,86.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (Max),A,74.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,119.88
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,108.5
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,136.62
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.38
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,98.38
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,132.75
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,113.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,114.5
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,172.62
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,236.12
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,147.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,179.25
332923,Staple Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
332923,Staple Close,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97995
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Min),A,32.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (Max),A,57.12
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.88
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.12
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9454
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92932
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97092
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Min),A,91.75
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (Max),A,78.88
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,77.75
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,114.25
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.38
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,112.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,123.62
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
332923,Staple Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,105.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,136.25
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.38
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,162.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,171.25
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,221.12
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,163.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,208.5
332923,Staple Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98145
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Min),A,32.75
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (Max),A,63.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,44.62
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.25
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.75
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94833
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96002
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Min),A,95.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (Max),A,76.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,109.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,156.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,96.75
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
332923,Staple Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.62
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.92
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,101.75
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,135.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,119.5
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,172.12
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,174.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,237.62
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,166.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,205.88
332923,Staple Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.25
332923,Staple Close,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Min),A,44.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (Max),A,97.12
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,58.88
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.75
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93552
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Min),A,110.5
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (Max),A,80.75
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,84.25
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,119.75
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,114.88
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,144.25
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,128.62
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,99.88
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,168.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,121.88
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,111.88
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,170.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,127.75
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,169.75
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,185.62
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,282.38
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,169.12
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,268.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
332923,Staple Close,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.44
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9888
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Min),A,43.12
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (Max),A,92.25
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,55.25
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.12
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95602
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94232
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96786
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Min),A,90.62
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (Max),A,78.38
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.88
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,130.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,151.25
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.38
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,111.12
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
332923,Staple Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,127.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,108.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,143.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,138.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,186.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,216.62
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,286.88
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,176.5
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,239.12
332923,Staple Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.75
332923,Staple Close,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97009
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97482
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (Max),A,75.75
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.88
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.75
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,87.38
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.06
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94107
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Min),A,85.38
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (Max),A,75.12
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,95.62
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,129.12
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.38
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.12
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,152.5
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.62
332923,Staple Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.88
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
