Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,96.5
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,137.5
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,135.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,195.38
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,193.88
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,253.62
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,163.62
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,227.25
332923,Staple Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.12
332923,Staple Close,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98334
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (Max),A,69.62
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.25
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,77.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94968
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95419
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Min),A,116.88
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (Max),A,91.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,112.25
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,130.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,202.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,185.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,102.88
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,144.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,155.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,212.38
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,213.25
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,297.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,191.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,275.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.75
332923,Staple Close,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98062
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Min),A,28.62
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (Max),A,85.25
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.12
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.62
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.75
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96448
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97913
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Min),A,139.38
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (Max),A,103.12
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.5
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.5
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.62
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,139.62
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,206.5
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,172.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,121.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,216.38
332923,Staple Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,166.75
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,103.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,194.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.25
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,137.38
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,260.38
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.12
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,234.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,314.25
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,194.88
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,308.75
332923,Staple Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.12
332923,Staple Close,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Min),A,31.88
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (Max),A,77.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,50.12
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,45.5
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.62
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,140.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.38
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,106.62
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96146
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98602
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,39.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Min),A,153.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (Max),A,125.12
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.5
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,138.12
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,145.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,198.25
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,167.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,251.25
332923,Staple Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,203.5
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,133.75
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,223.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,172.88
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,128.38
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,196.38
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,223.38
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,306.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,233.62
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,348.5
332923,Staple Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.38
332923,Staple Close,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98871
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Min),A,38.62
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (Max),A,91.38
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,83.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.25
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,42.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Min),A,131.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (Max),A,105.12
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,87.38
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,135.25
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,111.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,158.62
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,205.25
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,179.62
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,132.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,202.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,67.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,127.5
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,205.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,193.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,246.62
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,324.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.88
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,209.75
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,310.25
332923,Staple Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
332923,Staple Close,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Min),A,34.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (Max),A,99.62
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.62
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,73.38
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,167.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.12
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.62
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96115
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,40.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Min),A,115.25
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (Max),A,90.38
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,175.88
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,147.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,200.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,169.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,129.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,212.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,165.75
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,105.88
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,169.12
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.12
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,152.25
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,310.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,221.88
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,331.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,204.88
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,308.62
332923,Staple Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.12
332923,Staple Close,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.88
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (Max),A,92.5
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,83.75
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.12
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,183.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.88
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.62
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9693
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,38.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Min),A,112.38
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (Max),A,83.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,118.12
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,176.5
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,146.62
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,135.38
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,183.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.62
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,130.5
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,202.88
332923,Staple Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,157.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,102.88
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,150.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.88
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,212.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,310.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.12
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,241.62
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,322.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,221.75
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,324.25
332923,Staple Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
332923,Staple Close,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Min),A,33.62
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (Max),A,91.62
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.75
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.62
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,168.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,154.88
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.25
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97171
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,43.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,49.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Min),A,132.62
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (Max),A,90.12
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,120.0
332923,Staple Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,189.12
